Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.83,6.12
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,26.93,17.6
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,39.16,28.76
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,53.28,41.51
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,67.29,54.02
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,80.68,65.83
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,94.04,77.47
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,204.16,174.98
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,324.15,277.83
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,337.44,287.7
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,349.94,297.05
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,414.44,351.69
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,492.73,416.16
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,401.13,337.88
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,309.03,258.56
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,328.87,275.26
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,348.32,291.27
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,313.91,261.94
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,280.46,233.49
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,274.87,228.42
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,269.34,223.41
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,189.62,156.72
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,122.3,99.6
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,139.71,114.57
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,157.14,129.46
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,167.83,138.79
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,177.96,147.62
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,138.84,114.55
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,100.89,82.24
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,91.86,74.8
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,82.88,67.29
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,72.55,58.39
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,62.28,49.44
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,51.61,40.1
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,40.88,30.56
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,30.64,21.26
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,20.41,11.91
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.05,3.83
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.38,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.79,1.98
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.97,5.81
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,17.61,10.02
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,22.25,14.17
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,26.44,17.9
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,30.63,21.58
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,153.21,129.93
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,299.1,252.03
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,211.9,177.29
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,130.39,106.94
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,159.68,131.66
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,189.16,155.73
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,202.35,166.34
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,215.54,176.98
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,172.35,140.95
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,130.87,106.18
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,78.74,62.24
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,28.83,19.42
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,123.39,100.48
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,222.39,182.12
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,219.33,179.14
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,216.26,176.7
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,158.58,128.98
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,102.93,82.41
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,108.64,87.65
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,114.33,92.75
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,109.97,89.19
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,105.63,85.68
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,96.1,77.74
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,86.62,69.81
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,76.27,61.06
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,65.97,52.25
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,54.81,42.64
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,43.68,32.86
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,32.97,23.22
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,22.27,13.49
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.98,4.75
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,85.64,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,222.6,167.87
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,303.82,252.67
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,393.67,333.56
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,461.92,393.86
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,533.28,454.3
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,444.94,379.4
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,332.83,282.57
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,338.54,286.15
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,354.62,297.33
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,341.27,283.98
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,313.26,258.9
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,337.04,277.41
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,373.34,305.37
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,398.35,324.92
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,422.9,344.01
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,484.26,393.06
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,556.38,448.85
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,713.85,573.85
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,837.2,664.31
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,820.0,649.59
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,799.41,633.77
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,772.37,614.54
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,742.35,593.14
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,707.18,566.61
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,669.41,536.6
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,628.43,505.17
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,582.88,469.42
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,532.96,428.39
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,482.09,385.47
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,426.69,337.95
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,371.7,289.48
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,314.51,237.84
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,258.85,186.88
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,200.17,135.17
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,146.07,89.21
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,92.42,49.21
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,46.83,23.71
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,20.27,10.61
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,14.3,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,114.72,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,280.09,213.27
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,363.6,304.93
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,454.56,387.84
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,521.67,446.82
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,590.9,504.49
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,645.69,547.66
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,694.05,583.73
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,737.49,614.06
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,779.2,642.24
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,811.83,663.54
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,841.71,682.51
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,863.03,695.33
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,880.97,705.74
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,892.27,712.32
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,899.87,716.42
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,900.09,714.08
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,896.49,709.26
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,886.55,701.43
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,872.87,691.15
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,852.95,675.73
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,829.56,657.99
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,800.57,637.5
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,768.45,614.73
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,731.0,587.95
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,690.98,557.27
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,645.74,521.71
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,598.61,483.83
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,547.05,441.45
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,494.67,397.21
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,438.36,348.9
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,382.16,299.27
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,322.16,245.05
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,264.18,191.89
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,204.51,138.75
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,149.24,91.22
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,94.05,49.76
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,47.56,23.55
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,21.5,11.97
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,14.3,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,80.82,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,211.79,160.55
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,292.69,246.42
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,382.23,328.7
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,450.75,390.08
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,522.38,451.59
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,577.62,496.96
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,633.19,540.13
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,674.48,570.25
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,719.19,602.31
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,752.59,626.05
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,783.61,647.74
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,807.73,662.85
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,828.88,675.69
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,841.11,682.3
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,849.98,686.63
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,856.59,688.22
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,853.31,682.78
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,845.06,675.24
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,833.32,665.4
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,730.17,587.9
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,615.9,496.72
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,575.94,466.01
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,528.81,429.15
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,407.58,331.56
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,297.35,241.07
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,298.63,243.4
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,303.21,247.75
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,208.9,170.48
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,124.61,100.45
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,81.05,64.08
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,38.08,27.43
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,33.42,23.48
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,28.76,19.46
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,24.11,15.45
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,19.46,11.37
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.36,6.8
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.26,2.23
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.55,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.85,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,54.91,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,156.74,115.81
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,232.17,192.11
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,316.62,268.31
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,380.32,324.62
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,447.55,381.88
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,506.52,430.88
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,564.98,477.99
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,609.88,512.23
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,653.82,544.87
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,380.67,322.95
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,68.88,53.74
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,65.62,51.01
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,62.36,48.03
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,87.78,69.59
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,114.29,91.86
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,162.87,132.34
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,212.15,172.66
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,213.53,173.51
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,214.94,174.55
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,144.03,115.79
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.14
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,55.85,41.9
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,35.34,24.54
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,107.23,85.4
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,181.18,146.83
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,162.4,131.28
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,144.09,116.29
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,122.83,98.8
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,101.82,81.37
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,119.9,96.82
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,137.21,111.44
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,119.65,96.82
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,102.72,82.74
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,130.11,99.51
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,135.72,95.78
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,92.4,61.84
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,56.37,36.96
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,31.18,20.24
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.11,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,92.41,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,237.8,176.39
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,319.45,262.79
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,409.86,343.42
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,477.68,402.74
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,544.37,458.87
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,458.91,387.2
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,344.32,289.62
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,547.93,458.35
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,745.86,607.83
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,779.82,627.46
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,804.47,641.19
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,828.5,654.68
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,849.58,665.92
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,862.79,673.59
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,872.49,678.94
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,875.1,678.51
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,874.02,675.66
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,865.95,669.65
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,854.21,661.26
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,837.09,648.31
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,816.39,632.99
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,789.42,614.21
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,759.3,593.21
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,723.48,566.95
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,684.94,537.45
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,641.38,504.58
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,595.86,469.4
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,545.73,429.05
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,494.54,386.79
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,438.96,339.93
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,383.48,291.91
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,324.93,240.63
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,268.27,190.15
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,208.99,138.78
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,153.77,92.18
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,98.77,51.12
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,51.89,24.27
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,21.66,12.24
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,13.94,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,85.99,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,223.5,165.01
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,306.2,251.02
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,397.87,332.0
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,465.54,390.4
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,536.21,448.56
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,592.95,494.58
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,645.91,535.17
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,693.75,569.63
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,740.4,602.38
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,774.89,626.08
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,806.91,647.78
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,577.28,469.38
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,298.11,239.43
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,313.13,251.41
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,327.98,262.34
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,331.74,264.37
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,335.34,266.34
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,426.69,339.48
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,503.25,399.44
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,453.22,358.57
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,404.74,319.35
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,483.39,382.56
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,544.57,430.55
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,631.1,498.56
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,681.72,537.94
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,556.55,439.57
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,433.41,342.7
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,478.75,377.68
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,493.03,385.37
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,437.75,338.75
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,382.84,291.66
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,325.64,241.41
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,269.63,191.48
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,210.96,141.39
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,156.77,96.19
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,100.52,53.76
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,53.57,25.85
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,26.98,16.74
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,25.29,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,94.43,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,242.34,182.31
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,325.54,273.44
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,417.69,359.48
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,483.54,420.27
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,558.18,486.01
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,615.15,534.9
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,672.09,581.37
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,718.39,617.09
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,763.24,650.91
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,798.2,677.33
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,823.78,696.12
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,846.67,711.44
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,866.38,724.24
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,879.38,733.01
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,888.83,739.15
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,890.67,738.2
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,888.8,734.59
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,880.39,727.52
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,868.31,717.81
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,850.39,702.45
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,828.99,684.63
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,801.23,663.29
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,770.37,639.59
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,733.27,611.0
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,693.64,578.81
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,649.34,542.87
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,603.19,504.58
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,552.79,461.04
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,502.37,416.42
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,367.35,303.17
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,254.72,209.83
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,278.33,222.68
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,273.41,206.31
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,214.22,151.74
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,159.46,102.93
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,102.6,57.95
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,56.02,28.86
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,28.55,18.92
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,26.81,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.25,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,95.95,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,245.59,187.16
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,329.59,278.59
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,422.4,363.87
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,492.57,427.06
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,560.9,486.29
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,618.73,533.63
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,676.52,577.98
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,722.74,611.75
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,767.39,643.45
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,801.99,666.16
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,833.98,686.42
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,858.38,701.0
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,872.62,708.01
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,885.63,715.06
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,895.09,719.52
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,896.29,717.3
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,893.79,712.66
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,885.63,705.43
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,873.81,695.8
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,855.43,680.43
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,833.61,662.85
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,805.29,641.93
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,773.93,618.93
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,736.6,591.03
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,696.87,559.66
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,655.13,528.38
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,608.62,492.64
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,557.95,451.78
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,506.23,408.85
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,449.81,360.7
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,393.77,311.49
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,334.64,258.81
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,277.6,206.91
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,218.38,154.02
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,161.89,104.71
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,106.24,60.95
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,59.08,31.12
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,25.51,16.58
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,17.29,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,10.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,86.92,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,225.61,170.55
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,308.63,257.94
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,400.66,340.37
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,380.14,325.37
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,351.88,301.66
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,397.05,339.69
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,443.08,376.69
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,474.11,399.56
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,503.71,420.73
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,657.06,542.67
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,807.66,651.42
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,724.47,586.24
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,623.07,505.28
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,586.33,475.12
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,560.41,452.21
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,501.83,404.86
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,455.6,366.62
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,444.06,357.41
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,432.26,347.77
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,506.29,406.67
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,564.45,451.7
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,552.9,442.57
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,539.68,432.72
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,459.34,369.49
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,377.83,304.84
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,351.31,284.29
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,325.26,263.6
