Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,311.88,253.18
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,296.47,240.65
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,358.81,288.4
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,385.37,302.22
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,327.72,250.84
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,270.86,199.89
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,212.82,148.8
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,159.25,102.59
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,105.81,60.81
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,60.08,31.66
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,25.82,16.65
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,17.14,1.04
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,10.01,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,100.79,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,256.51,193.47
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,332.8,277.84
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,424.74,361.11
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,494.19,421.57
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,566.2,480.93
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,622.62,523.93
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,678.97,563.9
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,724.94,594.41
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,769.34,622.57
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,797.08,638.7
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,828.81,657.37
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,852.17,668.85
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,872.33,677.92
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,885.13,684.3
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,894.36,688.31
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,897.63,687.06
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,897.14,683.43
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,888.55,676.5
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,876.24,667.32
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,858.26,653.28
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,836.75,637.07
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,808.98,617.93
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,778.05,596.7
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,742.04,572.59
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,703.36,545.59
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,659.31,512.07
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,613.27,476.46
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,562.8,437.24
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,511.36,396.2
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,455.79,350.8
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,399.61,303.61
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,340.05,252.5
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,282.19,201.81
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,222.75,150.96
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,167.26,104.01
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,110.92,60.69
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,62.25,30.35
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,25.07,15.84
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,17.55,2.67
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,9.53,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,96.38,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,246.74,184.92
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,329.76,272.82
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,421.76,355.1
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,485.19,410.22
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,556.95,469.0
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,573.97,481.8
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,581.56,486.37
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,667.18,551.07
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,760.41,618.87
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,795.21,642.06
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,827.45,663.51
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,844.37,673.6
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,864.99,686.53
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,878.32,694.95
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,888.13,701.01
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,890.78,701.06
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,889.75,698.7
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,881.78,692.61
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,870.17,684.12
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,852.93,670.48
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,832.21,654.53
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,804.9,634.92
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,774.49,613.11
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,738.5,587.39
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,699.92,558.56
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,656.25,525.39
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,610.68,489.93
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,561.59,449.87
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,509.7,406.64
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,454.0,359.62
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,398.54,311.5
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,339.77,259.19
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,282.95,207.78
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,223.52,155.37
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,168.22,107.48
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,111.15,62.66
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,63.58,32.23
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,25.57,16.45
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,17.87,4.14
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,10.48,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,75.35,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,199.25,147.71
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,281.18,230.58
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,371.95,310.99
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,444.39,373.79
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,520.52,437.09
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,577.97,482.93
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,635.96,526.99
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,567.77,469.66
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,479.74,395.49
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,644.97,527.75
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,795.73,638.9
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,709.26,571.09
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,592.45,476.96
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,543.62,436.74
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,479.34,384.17
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,589.86,472.33
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,699.05,556.12
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,781.77,619.58
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,848.46,667.85
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,830.44,653.35
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,809.2,637.16
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,655.61,520.65
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,505.8,401.31
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,606.41,484.15
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,680.92,543.87
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,638.01,509.56
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,593.42,473.88
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,545.84,435.28
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,497.09,394.75
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,443.06,349.35
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,389.43,303.11
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,331.32,251.92
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,276.01,202.41
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,218.45,152.13
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,165.19,106.47
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,111.65,64.5
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,65.77,34.67
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,28.2,18.45
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,19.66,6.1
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,11.44,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,112.22,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,275.17,207.59
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,360.09,298.53
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,453.0,382.46
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,523.39,443.63
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,596.45,503.69
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,646.89,542.52
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,702.51,583.68
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,747.72,614.31
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,791.35,642.78
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,825.67,664.25
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,857.22,683.2
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,880.71,694.64
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,900.83,703.42
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,913.15,709.21
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,921.7,712.37
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,921.84,708.4
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,918.06,701.88
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,909.71,694.19
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,897.51,684.05
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,878.53,668.18
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,855.92,650.07
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,827.72,630.73
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,796.24,609.22
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,759.05,583.73
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,719.19,556.09
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,674.86,523.98
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,628.44,489.4
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,576.39,449.55
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,523.37,407.65
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,467.54,362.0
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,411.59,314.84
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,351.01,262.56
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,292.33,210.8
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,231.71,157.89
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,174.78,108.95
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,117.38,64.01
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,67.49,32.12
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,25.67,16.32
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,19.26,6.77
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,10.48,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,2.38,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,4.62,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,8.79,1.85
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,12.97,5.6
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,17.61,9.72
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,22.25,13.79
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,26.9,17.85
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,31.56,21.86
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,19.02,10.88
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.49,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,141.48,116.32
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,292.22,240.38
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,144.44,117.49
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.07,4.66
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,40.46,28.83
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,68.92,52.79
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,413.95,343.05
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,725.43,583.06
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,807.02,643.47
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,866.21,687.08
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,854.27,680.0
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,838.44,670.65
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,812.3,652.63
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,782.93,632.09
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,747.87,607.22
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,710.15,579.39
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,666.16,545.45
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,620.24,509.0
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,500.88,410.64
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,393.54,321.52
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,231.42,188.56
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,89.42,70.61
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,79.08,62.18
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,68.8,53.63
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,139.17,103.37
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,172.74,117.35
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,118.81,74.53
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,75.32,45.51
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,34.21,24.46
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,22.95,10.46
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,13.82,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,104.65,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,258.16,197.29
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,341.77,283.72
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,433.34,365.22
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,501.28,423.99
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,571.59,482.06
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,627.12,525.39
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,682.52,566.58
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,726.59,596.99
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,768.79,625.31
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,796.11,643.28
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,827.47,664.2
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,849.78,678.37
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,868.8,690.27
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,882.16,699.0
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,891.99,705.41
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,893.4,704.74
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,891.11,701.7
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,883.11,696.08
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,871.49,688.07
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,853.36,674.31
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,831.86,658.29
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,805.06,640.06
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,775.18,619.5
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,739.21,594.29
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,700.76,566.23
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,574.73,466.15
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,450.22,365.94
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,406.72,331.25
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,364.94,297.03
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,355.98,288.89
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,334.16,268.65
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,287.7,227.77
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,243.36,188.32
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,197.16,147.57
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,153.02,108.86
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,108.69,72.34
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,69.13,43.32
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,33.65,24.12
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,21.22,9.99
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,12.87,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,90.41,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,233.39,179.8
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,316.82,265.37
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,409.21,348.39
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,478.74,408.7
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,551.37,468.62
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,609.38,514.78
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,663.61,554.88
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,710.76,588.51
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,756.46,620.22
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,792.56,643.31
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,826.2,664.14
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,852.36,679.66
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,875.41,692.87
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,889.29,699.54
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,892.65,698.99
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,898.91,700.72
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,901.49,700.0
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,894.47,693.48
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,883.76,684.67
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,867.31,671.46
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,847.29,656.02
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,820.49,635.99
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,790.52,613.87
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,755.22,587.6
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,717.21,559.0
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,673.64,525.84
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,628.06,490.63
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,579.99,453.29
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,528.69,412.53
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,472.51,367.28
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,416.41,320.58
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,356.38,269.7
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,298.11,218.82
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,237.97,166.68
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,181.7,118.11
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,123.34,71.51
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,73.98,38.26
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,28.46,19.43
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,21.05,10.31
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,12.39,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,90.49,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,195.48,148.85
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,275.95,229.22
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,367.44,311.66
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,437.89,373.77
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,511.62,436.37
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,570.42,484.94
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,629.87,532.51
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,679.19,569.15
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,727.64,604.36
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,596.13,496.07
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,431.21,356.58
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,469.55,386.89
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,521.1,426.44
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,389.32,317.96
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,245.16,197.47
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,295.97,238.62
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,334.3,269.09
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,374.96,302.14
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,425.73,342.73
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,470.33,378.71
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,511.94,411.79
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,457.46,367.49
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,405.37,325.11
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,502.98,406.73
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,585.82,474.08
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,459.08,371.15
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,348.66,280.53
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,432.27,349.22
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,480.75,385.92
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,438.32,349.07
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,395.12,310.92
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,338.65,261.13
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,284.47,212.72
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,227.64,163.31
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,175.37,118.42
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,122.86,76.23
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,77.35,44.55
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,36.51,26.07
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,24.44,13.11
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,14.77,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,86.57,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,185.85,143.41
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,265.5,222.08
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,354.64,301.87
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,428.03,365.96
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,504.99,430.43
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,564.95,478.13
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,625.63,524.39
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,675.65,558.59
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,724.89,590.76
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,525.71,431.28
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,277.01,225.51
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,291.29,236.75
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,305.36,246.16
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,269.04,215.99
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,222.45,177.87
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,327.12,261.77
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,432.39,341.86
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,336.77,267.58
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,245.75,195.31
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,262.25,208.92
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,288.43,229.63
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,324.13,258.64
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,357.95,285.92
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,431.68,346.44
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,495.76,398.05
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,475.94,382.65
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,453.9,365.55
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,407.63,328.51
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,363.8,293.06
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,390.6,313.51
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,395.31,313.1
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,337.96,263.03
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,283.94,215.35
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,227.96,166.45
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,176.81,122.36
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,123.53,79.63
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,80.19,49.21
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,40.37,29.62
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,26.81,15.49
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,16.2,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,106.63,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,227.42,172.89
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,310.34,255.16
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,402.18,337.78
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,476.66,403.43
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,555.14,470.21
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,609.64,516.24
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,668.96,564.02
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,717.16,601.03
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,763.99,636.42
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,799.82,663.72
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,833.15,689.01
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,856.07,706.2
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,875.64,720.91
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,729.86,605.07
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,565.8,466.61
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,498.4,410.41
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,443.59,363.52
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,678.46,562.17
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,875.29,718.2
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,857.9,702.61
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,837.13,685.25
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,811.49,665.05
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,782.75,642.56
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,750.32,617.41
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,714.85,589.59
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,672.84,554.92
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,630.75,519.55
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,581.23,477.65
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,530.52,433.9
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,476.07,386.98
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,421.47,338.59
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,364.05,286.05
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,306.96,232.77
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,246.45,177.58
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,189.37,126.1
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,132.42,78.03
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,80.71,41.04
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,32.6,23.19
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,22.55,12.64
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
