Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,126.0,55.27
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,257.5,203.05
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,340.57,278.27
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,431.65,356.26
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,290.28,242.17
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,88.15,69.37
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,130.78,105.62
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,184.92,150.41
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,349.97,288.37
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,526.1,428.27
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,522.31,421.77
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,514.55,412.96
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,501.77,401.61
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,500.65,398.94
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,728.57,579.56
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,926.77,723.02
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,929.51,723.15
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,928.48,721.83
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,922.17,717.71
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,912.15,711.05
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,895.89,700.49
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,876.09,687.34
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,849.75,668.96
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,820.2,648.18
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,783.88,622.27
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,744.99,594.26
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,701.69,561.16
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,658.52,526.76
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,607.23,485.42
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,555.14,442.56
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,499.05,395.25
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,443.03,346.99
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,382.96,294.73
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,323.78,242.48
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,263.93,189.8
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,207.71,140.55
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,150.42,93.51
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,100.4,56.89
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,53.48,30.73
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,33.05,22.43
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,20.08,7.76
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,9.53,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,147.72,73.97
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,306.66,246.6
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,386.13,320.95
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,479.54,402.28
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,549.97,462.12
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,622.59,520.97
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,681.4,566.59
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,739.93,610.92
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,786.74,645.62
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,824.84,673.26
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,861.53,698.92
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,895.52,722.32
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,921.49,738.22
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,944.02,751.54
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,958.46,760.45
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,969.12,766.76
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,972.45,766.78
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,971.81,764.15
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,964.7,757.92
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,953.64,749.06
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,936.82,735.14
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,916.19,718.7
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,888.47,698.4
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,857.32,675.73
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,820.49,649.2
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,780.7,620.46
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,736.14,587.23
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,689.28,550.07
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,637.77,508.85
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,584.77,465.53
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,527.08,417.65
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,468.96,368.32
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,406.67,314.0
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,345.66,259.56
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,282.59,203.75
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,222.51,150.41
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,161.18,98.86
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,106.1,57.58
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,51.0,26.59
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,28.21,19.04
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,19.25,8.26
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,11.44,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,151.48,84.62
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,307.24,254.51
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,391.72,335.69
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,483.01,418.85
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,556.36,484.04
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,632.32,548.34
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,690.11,593.35
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,747.48,636.53
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,789.23,666.32
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,835.64,699.16
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,871.7,723.38
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,904.92,745.14
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,930.51,761.26
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,952.61,774.78
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,966.45,781.85
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,976.41,786.21
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,979.27,785.89
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,978.07,782.83
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,970.95,776.41
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,959.83,767.29
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,941.48,752.4
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,919.37,734.97
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,891.95,714.84
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,861.05,692.22
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,824.36,665.31
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,784.74,636.16
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,740.14,602.95
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,693.14,565.37
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,641.18,523.27
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,587.87,479.02
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,530.25,430.72
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,472.13,380.53
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,410.13,325.13
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,349.26,269.38
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,286.12,211.81
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,225.79,156.75
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,164.05,102.98
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,107.93,59.4
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,54.83,29.47
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,28.08,19.42
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,19.14,8.98
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,157.34,94.06
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,326.35,267.27
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,409.78,344.06
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,499.73,421.87
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,569.16,479.04
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,640.51,534.1
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,698.43,576.23
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,749.56,611.99
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,796.55,643.18
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,841.65,672.29
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,877.83,695.76
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,911.16,717.1
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,936.82,732.98
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,958.99,746.51
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,973.77,755.24
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,984.66,761.51
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,985.1,760.05
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,981.43,756.07
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,974.75,750.5
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,964.09,742.4
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,948.2,730.17
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,928.39,715.46
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,900.83,695.79
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,869.76,673.83
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,833.87,649.07
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,794.82,622.03
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,749.41,590.31
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,701.61,554.2
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,647.97,512.8
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,593.38,469.65
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,535.43,423.0
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,476.82,374.36
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,414.83,321.21
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,353.78,267.4
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,289.54,210.73
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,228.19,156.2
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,166.52,103.79
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,110.51,60.92
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,54.68,28.71
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,29.76,20.82
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,20.42,10.36
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,12.39,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,147.33,92.55
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,299.43,246.71
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,381.21,322.69
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,470.26,401.11
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,537.85,457.98
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,603.25,510.52
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,662.14,555.75
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,720.86,599.46
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,767.04,632.49
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,811.38,664.46
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,848.42,689.96
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,882.81,713.26
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,908.63,729.12
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,923.61,737.09
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,939.19,746.64
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,951.14,753.66
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,955.44,753.92
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,955.91,751.8
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,948.95,746.08
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,938.19,737.88
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,921.22,724.09
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,900.64,707.94
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,780.25,620.02
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,652.66,520.02
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,667.96,534.65
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,678.21,544.11
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,686.62,551.43
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,682.86,548.81
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,629.6,506.24
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,575.9,462.65
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,519.37,416.41
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,462.77,368.72
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,402.03,315.92
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,341.41,262.08
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,280.11,207.69
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,222.19,156.05
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,163.09,105.8
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,110.8,65.64
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,61.01,36.12
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,36.12,26.49
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.35,13.85
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,70.93,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,198.87,131.62
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,321.03,266.34
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,398.36,340.75
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,488.66,422.88
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,559.24,484.87
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,631.96,545.64
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,690.65,592.01
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,748.99,636.86
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,791.24,668.03
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,838.23,702.5
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,874.71,727.63
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,908.38,750.33
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,934.96,767.4
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,958.15,781.86
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,973.59,791.75
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,985.14,798.85
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,988.52,798.71
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,987.85,795.76
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,981.2,789.6
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,970.5,780.64
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,953.5,767.42
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,932.6,751.47
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,905.32,730.67
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,874.46,707.3
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,838.12,679.88
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,798.65,650.09
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,753.85,616.17
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,706.58,578.15
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,653.5,534.35
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,599.25,488.74
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,541.11,439.66
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,482.41,388.75
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,420.98,333.68
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,358.96,276.94
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,294.65,218.32
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,232.91,161.89
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,170.84,107.44
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,113.77,62.49
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,58.96,30.75
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,31.26,22.33
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,22.02,12.42
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,13.34,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,55.5,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,181.81,125.15
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,299.92,249.47
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,383.18,326.82
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,473.64,406.9
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,546.9,469.01
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,619.08,527.49
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,678.17,571.64
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,736.99,614.18
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,786.59,648.7
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,834.62,681.35
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,871.25,706.3
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,897.77,723.77
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,924.62,740.53
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,948.16,754.81
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,963.26,763.68
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,974.59,770.02
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,976.9,770.03
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,975.25,767.45
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,968.74,760.84
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,958.31,751.65
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,941.79,738.31
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,921.45,722.45
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,894.37,702.62
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,863.86,680.44
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,828.62,653.89
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,790.28,625.15
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,745.63,592.41
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,698.63,555.54
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,646.86,514.32
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,593.64,471.12
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,536.25,424.19
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,478.13,375.44
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,416.69,322.12
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,355.99,268.21
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,292.54,212.5
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,231.87,158.75
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,170.68,106.76
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,115.04,63.93
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,58.47,30.28
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,30.19,21.04
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,21.41,11.89
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,14.3,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,181.95,128.49
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,340.54,283.14
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,421.71,359.08
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,508.8,436.6
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,576.82,495.37
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,646.59,552.03
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,703.96,595.97
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,754.37,633.11
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,703.48,589.98
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,620.24,519.14
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,661.44,551.36
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,701.74,582.02
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,737.74,608.24
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,777.62,636.96
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,884.42,717.2
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,985.98,791.5
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,988.17,790.79
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,986.22,787.78
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,979.52,782.38
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,968.8,774.23
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,952.52,761.0
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,932.32,745.07
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,905.12,725.0
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,874.37,702.37
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,838.95,675.22
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,800.25,645.64
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,755.73,612.62
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,708.69,575.78
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,656.99,533.97
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,603.32,489.55
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,545.95,441.49
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,487.78,391.33
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,425.76,336.01
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,363.96,279.52
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,299.79,221.04
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,237.8,164.24
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,172.67,106.91
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,114.0,60.36
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,58.0,27.75
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,28.02,19.33
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,20.74,11.71
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,13.12,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,105.44,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,228.38,165.55
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,343.65,284.43
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,423.31,357.65
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,508.85,431.79
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,576.35,487.59
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,645.58,540.55
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,695.52,576.68
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,750.73,615.78
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,796.02,646.59
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,839.33,675.57
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,875.02,699.15
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,907.81,720.49
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,932.6,735.98
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,953.84,748.99
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,967.91,756.6
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,978.11,761.63
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,978.46,759.89
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,974.69,755.5
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,968.25,750.51
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,957.85,742.93
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,940.68,729.31
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,919.72,713.22
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,892.6,693.93
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,862.03,672.27
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,825.93,646.65
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,786.8,618.78
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,742.59,586.83
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,696.03,551.23
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,644.26,510.61
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,591.16,468.02
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,534.5,421.73
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,477.31,373.88
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,415.99,320.91
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,355.62,267.46
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,292.9,212.28
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,232.72,158.85
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,171.31,106.41
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,114.76,62.45
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,60.69,30.75
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,30.73,21.51
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,20.7,11.65
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,12.87,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,93.66,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,220.77,162.21
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,326.06,267.96
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,406.59,341.0
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,493.14,415.66
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,561.25,471.54
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,631.27,525.39
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,689.02,567.54
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,746.36,608.19
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,793.25,640.32
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,831.3,665.41
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,867.59,688.23
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,901.15,708.76
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,926.38,723.53
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,948.17,735.9
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,962.9,743.04
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,973.85,747.7
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,977.73,746.24
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,977.65,742.29
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,971.2,737.44
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,960.78,730.11
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,943.39,716.82
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,922.24,701.17
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,895.51,682.8
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,865.29,662.11
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,828.69,636.04
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,789.16,607.93
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,745.69,578.03
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,699.8,544.42
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,648.09,504.18
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,594.97,461.99
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,538.44,417.16
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,481.34,370.53
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,419.04,318.09
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,358.17,265.5
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,295.12,211.84
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,234.7,159.51
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,173.73,108.26
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,118.32,65.72
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,62.03,31.78
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,31.53,22.04
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,22.86,13.46
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,13.7,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,108.01,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,230.1,169.86
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,342.49,279.0
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,423.47,351.93
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,510.27,426.12
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,579.0,481.68
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,649.5,534.57
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,706.9,575.42
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,763.76,614.6
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,803.64,640.43
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,848.09,669.3
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,884.13,692.94
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,917.32,714.43
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,942.77,728.95
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,964.72,741.03
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,979.37,747.63
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,990.14,751.65
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,990.84,748.9
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,987.47,743.61
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,980.5,737.57
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,969.55,729.39
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,951.2,715.17
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,929.11,698.63
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,901.49,679.56
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,870.45,658.21
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,833.59,633.09
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,793.88,605.9
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,749.44,574.84
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,702.71,540.21
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,650.39,500.56
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,596.74,459.0
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,539.76,414.35
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,481.97,367.73
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,420.22,316.78
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,359.61,265.32
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,296.75,211.79
