Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,236.66,159.94
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,175.85,109.36
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,117.95,65.08
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,64.37,33.33
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,33.16,23.19
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,24.1,14.46
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.54,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,22.0,87.53,0.0
2016,2,12,7,45,330.0,28.0,2.85,10.0,66.0,213.7,160.27
2016,2,12,8,0,482.0,41.0,3.2,11.0,110.0,323.38,264.09
2016,2,12,8,15,565.0,49.0,3.05,12.0,163.0,403.21,334.77
2016,2,12,8,30,648.0,57.0,2.9,13.0,216.0,489.57,407.18
2016,2,12,8,45,701.0,63.0,2.75,14.0,270.5,555.23,459.68
2016,2,12,9,0,754.0,69.0,2.6,15.0,325.0,627.89,514.06
2016,2,12,9,15,787.5,73.0,2.6,16.0,377.0,685.46,554.05
2016,2,12,9,30,821.0,77.0,2.6,17.0,429.0,742.65,592.35
2016,2,12,9,45,845.0,80.0,2.65,18.0,476.5,790.22,622.78
2016,2,12,10,0,869.0,83.0,2.7,19.0,524.0,836.03,651.25
2016,2,12,10,15,885.5,85.5,2.8,19.5,565.0,872.72,674.4
2016,2,12,10,30,902.0,88.0,2.9,20.0,606.0,899.21,690.33
2016,2,12,10,45,913.0,90.0,3.0,21.0,640.0,924.52,704.15
2016,2,12,11,0,924.0,92.0,3.1,22.0,674.0,946.48,715.61
2016,2,12,11,15,932.0,93.5,3.15,22.5,700.5,961.59,723.49
2016,2,12,11,30,940.0,95.0,3.2,23.0,727.0,972.97,729.02
2016,2,12,11,45,944.0,96.0,3.25,23.5,745.0,976.3,729.31
2016,2,12,12,0,948.0,97.0,3.3,24.0,763.0,975.72,727.23
2016,2,12,12,15,950.0,97.5,3.3,24.0,772.0,968.87,722.2
2016,2,12,12,30,952.0,98.0,3.3,24.0,781.0,958.13,714.78
2016,2,12,12,45,950.5,98.5,3.3,24.0,781.0,940.49,702.9
2016,2,12,13,0,949.0,99.0,3.3,24.0,781.0,919.18,688.7
2016,2,12,13,15,946.0,98.5,3.3,24.0,772.0,891.99,670.6
2016,2,12,13,30,943.0,98.0,3.3,24.0,763.0,861.45,650.25
2016,2,12,13,45,936.0,97.5,3.3,24.5,745.0,824.64,624.31
2016,2,12,14,0,929.0,97.0,3.3,25.0,727.0,785.05,596.45
2016,2,12,14,15,920.0,96.0,3.3,24.5,701.0,740.98,567.58
2016,2,12,14,30,911.0,95.0,3.3,24.0,675.0,694.73,534.88
2016,2,12,14,45,887.5,97.0,3.3,24.0,639.0,642.26,495.33
2016,2,12,15,0,864.0,99.0,3.3,24.0,603.0,587.35,453.09
2016,2,12,15,15,846.5,96.5,3.2,23.5,562.5,530.96,409.27
2016,2,12,15,30,829.0,94.0,3.1,23.0,522.0,474.37,363.89
2016,2,12,15,45,803.0,90.5,3.05,23.0,475.5,413.5,313.34
2016,2,12,16,0,777.0,87.0,3.0,23.0,429.0,354.0,262.6
2016,2,12,16,15,742.5,82.5,2.75,21.5,378.5,290.87,209.4
2016,2,12,16,30,708.0,78.0,2.5,20.0,328.0,232.4,159.27
2016,2,12,16,45,655.0,72.0,2.25,19.0,274.5,172.81,109.68
2016,2,12,17,0,602.0,66.0,2.0,18.0,221.0,119.16,68.62
2016,2,12,17,15,523.5,56.5,2.05,17.0,169.0,67.5,37.29
2016,2,12,17,30,445.0,47.0,2.1,16.0,117.0,36.6,26.33
2016,2,12,17,45,313.0,33.0,2.15,15.5,73.0,26.27,16.44
2016,2,12,18,0,181.0,19.0,2.2,15.0,29.0,15.35,0.0
2016,2,12,18,15,90.5,9.5,2.25,14.5,14.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.5,8.0,2.3,7.5,9.5,7.63,0.0
2016,2,13,7,30,89.0,16.0,2.3,8.0,19.0,67.85,0.0
2016,2,13,7,45,214.0,33.5,2.3,9.0,60.0,165.99,125.83
2016,2,13,8,0,339.0,51.0,2.3,10.0,101.0,261.04,213.93
2016,2,13,8,15,421.0,63.5,2.3,10.5,151.0,338.68,282.73
2016,2,13,8,30,503.0,76.0,2.3,11.0,201.0,423.73,355.08
2016,2,13,8,45,561.5,84.5,2.3,12.0,253.5,494.83,412.63
2016,2,13,9,0,620.0,93.0,2.3,13.0,306.0,568.83,469.91
2016,2,13,9,15,658.5,99.5,2.25,13.5,356.5,628.19,514.19
2016,2,13,9,30,697.0,106.0,2.2,14.0,407.0,687.89,556.16
2016,2,13,9,45,727.5,109.5,2.2,15.0,453.5,737.52,588.6
2016,2,13,10,0,758.0,113.0,2.2,16.0,500.0,786.08,619.44
2016,2,13,10,15,778.0,117.0,2.35,16.5,541.0,824.83,644.99
2016,2,13,10,30,798.0,121.0,2.5,17.0,582.0,861.31,668.78
2016,2,13,10,45,815.0,122.5,2.65,18.0,616.5,884.85,682.1
2016,2,13,11,0,832.0,124.0,2.8,19.0,651.0,910.45,696.9
2016,2,13,11,15,842.0,125.5,2.95,19.5,677.5,926.48,706.41
2016,2,13,11,30,852.0,127.0,3.1,20.0,704.0,939.05,713.7
2016,2,13,11,45,884.5,116.0,3.3,20.5,728.5,954.53,723.47
2016,2,13,12,0,917.0,105.0,3.5,21.0,753.0,958.76,725.61
2016,2,13,12,15,920.0,105.5,3.6,21.0,762.5,952.97,721.83
2016,2,13,12,30,923.0,106.0,3.7,21.0,772.0,943.38,715.68
2016,2,13,12,45,925.0,105.5,3.8,21.5,773.0,928.07,704.36
2016,2,13,13,0,927.0,105.0,3.9,22.0,774.0,909.07,690.65
2016,2,13,13,15,925.0,104.5,4.0,22.0,766.0,883.13,673.53
2016,2,13,13,30,923.0,104.0,4.1,22.0,758.0,853.87,654.08
2016,2,13,13,45,919.5,102.0,4.25,22.0,741.5,818.68,630.57
2016,2,13,14,0,916.0,100.0,4.4,22.0,725.0,780.56,604.77
2016,2,13,14,15,908.0,98.5,4.45,22.0,699.5,737.08,574.63
2016,2,13,14,30,900.0,97.0,4.5,22.0,674.0,691.37,540.67
2016,2,13,14,45,884.0,97.0,4.55,22.0,640.0,641.79,502.65
2016,2,13,15,0,868.0,97.0,4.6,22.0,606.0,589.12,461.39
2016,2,13,15,15,851.0,94.5,4.5,21.5,566.0,532.72,416.61
2016,2,13,15,30,834.0,92.0,4.4,21.0,526.0,476.05,370.26
2016,2,13,15,45,811.5,88.0,4.35,21.0,480.0,415.74,319.18
2016,2,13,16,0,789.0,84.0,4.3,21.0,434.0,356.41,267.62
2016,2,13,16,15,755.5,80.0,3.85,20.0,383.5,295.2,214.53
2016,2,13,16,30,722.0,76.0,3.4,19.0,333.0,234.67,161.7
2016,2,13,16,45,673.5,69.5,3.0,18.5,280.0,174.43,110.65
2016,2,13,17,0,625.0,63.0,2.6,18.0,227.0,119.56,67.97
2016,2,13,17,15,548.0,54.5,2.5,17.0,174.5,67.3,36.22
2016,2,13,17,30,471.0,46.0,2.4,16.0,122.0,35.51,25.42
2016,2,13,17,45,340.0,33.5,2.3,15.5,77.0,26.6,16.83
2016,2,13,18,0,209.0,21.0,2.2,15.0,32.0,17.19,0.06
2016,2,13,18,15,104.5,10.5,2.3,14.5,16.0,10.01,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,86.09,0.0
2016,2,14,7,45,265.5,32.5,4.8,12.0,65.5,189.12,144.23
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,292.63,239.42
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,372.06,310.76
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,458.02,385.41
2016,2,14,8,45,286.5,64.5,6.35,15.0,136.5,283.44,239.48
2016,2,14,9,0,0.0,62.0,6.8,16.0,62.0,57.66,43.3
2016,2,14,9,15,0.0,72.0,6.85,16.5,72.0,67.0,51.03
2016,2,14,9,30,0.0,82.0,6.9,17.0,82.0,76.53,58.74
2016,2,14,9,45,0.0,101.0,7.0,17.5,101.0,95.3,74.04
2016,2,14,10,0,0.0,120.0,7.1,18.0,120.0,114.13,89.2
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,123.29,96.26
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,132.45,103.28
2016,2,14,10,45,7.0,182.0,6.8,19.5,186.5,182.17,143.27
2016,2,14,11,0,14.0,225.0,6.7,20.0,234.0,232.55,183.13
2016,2,14,11,15,15.0,233.5,6.5,20.0,243.5,241.38,189.75
2016,2,14,11,30,16.0,242.0,6.3,20.0,253.0,250.19,196.42
2016,2,14,11,45,295.0,242.5,6.1,20.5,452.0,541.95,431.35
2016,2,14,12,0,574.0,243.0,5.9,21.0,651.0,806.83,631.58
2016,2,14,12,15,572.5,247.5,5.7,21.0,659.0,802.62,625.81
2016,2,14,12,30,571.0,252.0,5.5,21.0,667.0,795.88,619.49
2016,2,14,12,45,486.0,286.5,5.3,21.5,640.0,744.99,577.78
2016,2,14,13,0,401.0,321.0,5.1,22.0,613.0,685.4,530.25
2016,2,14,13,15,381.5,321.5,5.0,22.0,596.5,656.5,508.44
2016,2,14,13,30,362.0,322.0,4.9,22.0,580.0,627.1,486.1
2016,2,14,13,45,390.0,305.5,4.85,22.5,578.5,616.6,478.11
2016,2,14,14,0,418.0,289.0,4.8,23.0,577.0,603.21,467.77
2016,2,14,14,15,496.5,249.0,4.7,22.5,578.5,604.85,471.07
2016,2,14,14,30,575.0,209.0,4.6,22.0,580.0,592.52,463.53
2016,2,14,14,45,494.5,223.0,4.6,22.0,531.0,527.89,413.25
2016,2,14,15,0,414.0,237.0,4.6,22.0,482.0,464.84,363.94
2016,2,14,15,15,359.5,230.5,4.45,22.0,433.0,406.94,318.25
2016,2,14,15,30,305.0,224.0,4.3,22.0,384.0,353.76,275.91
2016,2,14,15,45,212.5,210.5,4.2,22.0,317.0,282.33,219.6
2016,2,14,16,0,120.0,197.0,4.1,22.0,250.0,223.1,173.28
2016,2,14,16,15,111.0,176.0,3.55,21.0,220.5,192.0,148.62
2016,2,14,16,30,102.0,155.0,3.0,20.0,191.0,162.06,124.59
2016,2,14,16,45,92.0,131.5,2.55,19.5,160.5,131.15,99.5
2016,2,14,17,0,82.0,108.0,2.1,19.0,130.0,101.79,75.91
2016,2,14,17,15,65.5,84.5,2.0,18.0,99.5,75.51,55.81
2016,2,14,17,30,49.0,61.0,1.9,17.0,69.0,52.17,39.79
2016,2,14,17,45,24.5,39.5,1.85,16.0,43.5,34.6,23.64
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,16.67,1.57
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.58,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,35.64,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,96.76,0.0
2016,2,15,7,45,291.0,32.0,4.2,10.5,69.0,201.15,155.77
2016,2,15,8,0,434.0,46.0,4.3,11.0,113.0,306.55,252.61
2016,2,15,8,15,517.0,55.5,4.55,12.0,165.5,386.75,324.0
2016,2,15,8,30,600.0,65.0,4.8,13.0,218.0,473.51,398.15
2016,2,15,8,45,658.5,70.5,5.05,14.0,273.0,544.98,457.21
2016,2,15,9,0,717.0,76.0,5.3,15.0,328.0,619.3,516.16
2016,2,15,9,15,752.0,81.0,5.35,15.5,380.0,673.72,556.54
2016,2,15,9,30,787.0,86.0,5.4,16.0,432.0,732.44,599.24
2016,2,15,9,45,818.0,87.5,5.5,16.5,480.5,783.18,635.11
2016,2,15,10,0,849.0,89.0,5.6,17.0,529.0,832.56,669.38
2016,2,15,10,15,866.0,92.0,5.6,17.5,570.5,869.99,693.82
2016,2,15,10,30,883.0,95.0,5.6,18.0,612.0,904.71,716.05
2016,2,15,10,45,898.0,95.5,5.6,18.5,647.5,923.99,726.93
2016,2,15,11,0,913.0,96.0,5.6,19.0,683.0,947.69,741.11
2016,2,15,11,15,921.0,97.5,5.6,19.5,709.5,962.74,749.08
2016,2,15,11,30,929.0,99.0,5.6,20.0,736.0,974.08,754.58
2016,2,15,11,45,931.5,101.5,5.7,20.5,753.5,977.69,755.41
2016,2,15,12,0,934.0,104.0,5.8,21.0,771.0,977.41,753.71
2016,2,15,12,15,936.0,104.5,5.7,21.0,780.0,970.55,747.78
2016,2,15,12,30,938.0,105.0,5.6,21.0,789.0,959.85,739.35
2016,2,15,12,45,942.0,103.0,5.6,21.0,790.5,944.37,728.36
2016,2,15,13,0,946.0,101.0,5.6,21.0,792.0,925.09,714.83
2016,2,15,13,15,943.5,100.5,5.45,21.0,783.5,898.23,695.15
2016,2,15,13,30,941.0,100.0,5.3,21.0,775.0,867.99,673.2
2016,2,15,13,45,942.0,96.5,5.15,21.5,759.5,834.06,647.4
2016,2,15,14,0,943.0,93.0,5.0,22.0,744.0,796.84,619.38
2016,2,15,14,15,936.0,92.0,4.85,21.5,718.5,753.47,589.3
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,707.69,555.84
2016,2,15,14,45,920.5,88.5,4.6,21.0,660.5,657.29,516.61
2016,2,15,15,0,912.0,86.0,4.5,21.0,628.0,605.11,475.14
2016,2,15,15,15,897.5,83.5,4.25,20.5,587.5,548.3,429.53
2016,2,15,15,30,883.0,81.0,4.0,20.0,547.0,490.82,382.27
2016,2,15,15,45,869.0,76.5,3.8,20.0,502.0,430.28,330.6
2016,2,15,16,0,855.0,72.0,3.6,20.0,457.0,370.11,277.82
2016,2,15,16,15,825.5,68.5,3.05,19.0,405.5,306.6,222.27
2016,2,15,16,30,796.0,65.0,2.5,18.0,354.0,245.39,168.14
2016,2,15,16,45,758.5,59.0,2.0,17.5,300.5,183.11,114.42
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,124.77,68.21
2016,2,15,17,15,650.5,46.5,1.45,16.0,192.0,68.69,34.17
2016,2,15,17,30,580.0,40.0,1.4,15.0,137.0,32.78,23.22
2016,2,15,17,45,455.0,30.0,1.35,14.0,88.5,25.28,16.04
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,17.46,3.4
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.5,3.35,9.5,14.5,47.59,0.0
2016,2,16,7,30,210.0,19.0,3.6,10.0,29.0,126.18,5.2
2016,2,16,7,45,345.0,31.5,3.85,11.0,74.5,226.61,176.71
2016,2,16,8,0,480.0,44.0,4.1,12.0,120.0,329.3,270.55
2016,2,16,8,15,558.5,52.5,4.2,13.0,173.0,407.97,340.06
2016,2,16,8,30,637.0,61.0,4.3,14.0,226.0,492.78,411.58
2016,2,16,8,45,686.5,66.5,4.4,15.0,280.0,559.89,465.96
2016,2,16,9,0,736.0,72.0,4.5,16.0,334.0,625.24,516.1
2016,2,16,9,15,769.0,76.5,4.7,17.0,385.0,682.8,557.78
2016,2,16,9,30,802.0,81.0,4.9,18.0,436.0,740.0,598.05
2016,2,16,9,45,825.0,84.0,5.15,19.0,483.0,786.52,629.67
2016,2,16,10,0,848.0,87.0,5.4,20.0,530.0,831.27,659.49
2016,2,16,10,15,864.0,89.5,5.25,20.5,571.0,867.26,681.66
2016,2,16,10,30,880.0,92.0,5.1,21.0,612.0,900.52,701.49
2016,2,16,10,45,890.5,94.5,5.0,21.5,645.5,918.17,710.31
2016,2,16,11,0,901.0,97.0,4.9,22.0,679.0,940.08,722.17
2016,2,16,11,15,908.5,98.5,4.65,22.5,705.5,954.58,727.63
2016,2,16,11,30,916.0,100.0,4.4,23.0,732.0,965.41,730.76
2016,2,16,11,45,911.0,106.0,4.2,23.5,747.5,966.04,727.81
2016,2,16,12,0,906.0,112.0,4.0,24.0,763.0,962.78,722.42
2016,2,16,12,15,908.5,112.5,3.75,24.0,772.5,956.51,716.25
2016,2,16,12,30,911.0,113.0,3.5,24.0,782.0,946.49,707.67
2016,2,16,12,45,909.5,113.5,3.3,24.5,781.5,929.22,693.32
2016,2,16,13,0,908.0,114.0,3.1,25.0,781.0,908.43,676.81
2016,2,16,13,15,905.0,114.0,2.95,25.0,772.5,882.42,658.61
2016,2,16,13,30,902.0,114.0,2.8,25.0,764.0,853.18,638.33
2016,2,16,13,45,896.0,113.0,2.65,25.0,746.5,817.51,613.72
2016,2,16,14,0,890.0,112.0,2.5,25.0,729.0,782.73,589.75
2016,2,16,14,15,881.5,110.5,2.6,25.0,704.0,738.91,560.83
2016,2,16,14,30,873.0,109.0,2.7,25.0,679.0,692.99,528.2
2016,2,16,14,45,862.5,106.5,2.8,25.0,646.0,642.96,491.71
2016,2,16,15,0,852.0,104.0,2.9,25.0,613.0,591.52,453.07
2016,2,16,15,15,772.5,114.0,2.95,24.5,552.5,514.96,395.18
2016,2,16,15,30,693.0,124.0,3.0,24.0,492.0,444.73,340.71
2016,2,16,15,45,714.0,105.5,3.1,24.0,456.5,395.03,299.49
2016,2,16,16,0,735.0,87.0,3.2,24.0,421.0,343.62,255.09
2016,2,16,16,15,721.5,84.0,3.0,23.0,380.5,290.0,208.74
2016,2,16,16,30,708.0,81.0,2.8,22.0,340.0,238.61,163.52
2016,2,16,16,45,664.0,74.0,2.65,21.0,287.5,179.12,113.83
2016,2,16,17,0,620.0,67.0,2.5,20.0,235.0,124.51,71.51
2016,2,16,17,15,545.0,58.5,2.6,19.0,182.5,72.24,39.39
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,38.64,28.0
2016,2,16,17,45,349.5,36.5,2.85,17.0,84.0,28.95,18.96
2016,2,16,18,0,229.0,23.0,3.0,16.0,38.0,18.71,5.11
2016,2,16,18,15,114.5,11.5,3.1,15.5,19.0,10.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,124.5,9.5,1.7,7.5,16.5,54.94,0.0
2016,2,17,7,30,249.0,19.0,1.9,8.0,33.0,144.02,30.26
2016,2,17,7,45,379.5,31.0,2.15,9.0,79.0,242.96,191.55
2016,2,17,8,0,510.0,43.0,2.4,10.0,125.0,344.82,284.14
2016,2,17,8,15,586.0,51.0,2.6,11.0,179.0,423.01,352.89
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,507.09,423.34
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,569.42,473.78
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,637.75,525.76
2016,2,17,9,15,785.0,75.0,3.35,14.5,393.0,694.68,566.79
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,751.13,606.36
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,798.17,637.1
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,843.31,665.85
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,879.64,687.95
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,905.6,702.45
2016,2,17,10,45,902.0,94.5,3.3,18.5,655.0,930.59,716.2
2016,2,17,11,0,912.0,97.0,3.2,19.0,689.0,952.2,727.5
2016,2,17,11,15,920.0,98.0,3.15,19.0,715.5,966.69,735.69
2016,2,17,11,30,928.0,99.0,3.1,19.0,742.0,977.47,741.54
2016,2,17,11,45,931.0,101.0,3.05,19.5,760.0,980.95,741.18
2016,2,17,12,0,934.0,103.0,3.0,20.0,778.0,980.55,738.43
2016,2,17,12,15,936.5,103.5,3.0,20.0,787.5,974.11,733.65
2016,2,17,12,30,939.0,104.0,3.0,20.0,797.0,963.81,726.48
2016,2,17,12,45,938.0,104.5,3.05,20.5,797.0,946.59,713.82
2016,2,17,13,0,937.0,105.0,3.1,21.0,797.0,925.7,698.85
2016,2,17,13,15,934.5,104.5,3.1,21.0,788.5,898.92,680.93
2016,2,17,13,30,932.0,104.0,3.1,21.0,780.0,868.78,660.76
2016,2,17,13,45,925.5,103.5,3.1,21.5,762.5,832.33,634.95
2016,2,17,14,0,919.0,103.0,3.1,22.0,745.0,793.08,607.2
2016,2,17,14,15,911.5,101.5,3.1,22.0,719.0,749.52,577.43
2016,2,17,14,30,904.0,100.0,3.1,22.0,693.0,703.67,544.23
2016,2,17,14,45,891.5,98.5,3.1,22.0,659.5,652.69,505.95
2016,2,17,15,0,879.0,97.0,3.1,22.0,626.0,601.18,466.26
2016,2,17,15,15,863.0,94.5,3.05,21.5,585.5,544.37,422.2
2016,2,17,15,30,847.0,92.0,3.0,21.0,545.0,487.17,376.37
2016,2,17,15,45,824.5,88.5,2.95,21.0,498.5,426.24,325.56
2016,2,17,16,0,802.0,85.0,2.9,21.0,452.0,366.26,274.11
2016,2,17,16,15,770.0,81.0,2.55,20.0,401.0,304.28,220.84
2016,2,17,16,30,738.0,77.0,2.2,19.0,350.0,242.74,167.42
2016,2,17,16,45,691.5,71.0,1.9,18.5,296.5,181.84,115.82
2016,2,17,17,0,645.0,65.0,1.6,18.0,243.0,126.07,72.13
2016,2,17,17,15,572.5,57.0,1.65,17.0,189.0,72.68,39.08
2016,2,17,17,30,500.0,49.0,1.7,16.0,135.0,37.58,27.36
2016,2,17,17,45,377.0,36.5,1.75,15.0,88.0,28.81,19.11
2016,2,17,18,0,254.0,24.0,1.8,14.0,41.0,19.56,6.7
2016,2,17,18,15,127.0,12.0,1.85,14.0,20.5,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,61.5,12.5,3.9,12.5,16.0,34.67,0.0
2016,2,18,7,30,123.0,25.0,4.1,13.0,32.0,99.39,31.13
2016,2,18,7,45,266.5,40.5,4.35,13.5,78.0,200.7,156.86
2016,2,18,8,0,410.0,56.0,4.6,14.0,124.0,306.5,251.1
2016,2,18,8,15,491.0,66.5,4.8,14.5,177.0,387.01,322.01
2016,2,18,8,30,572.0,77.0,5.0,15.0,230.0,473.51,395.53
2016,2,18,8,45,301.0,108.5,5.25,16.0,190.5,339.06,283.26
2016,2,18,9,0,30.0,140.0,5.5,17.0,151.0,173.39,140.33
2016,2,18,9,15,58.0,167.5,5.5,17.5,192.5,225.6,183.61
2016,2,18,9,30,86.0,195.0,5.5,18.0,234.0,279.39,227.12
2016,2,18,9,45,477.5,141.0,5.55,18.5,390.5,572.48,468.52
2016,2,18,10,0,869.0,87.0,5.6,19.0,547.0,852.89,679.76
2016,2,18,10,15,884.5,89.5,5.6,19.5,588.5,889.04,701.65
2016,2,18,10,30,900.0,92.0,5.6,20.0,630.0,914.76,717.02
2016,2,18,10,45,914.0,92.5,5.7,20.5,665.0,941.16,733.49
2016,2,18,11,0,928.0,93.0,5.8,21.0,700.0,964.28,747.63
2016,2,18,11,15,935.5,94.0,5.85,21.0,726.5,978.48,756.7
2016,2,18,11,30,943.0,95.0,5.9,21.0,753.0,988.91,763.31
2016,2,18,11,45,948.0,95.5,5.95,21.5,771.0,992.58,763.82
2016,2,18,12,0,953.0,96.0,6.0,22.0,789.0,992.3,761.77
2016,2,18,12,15,955.0,96.5,6.05,22.0,798.5,985.3,756.7
2016,2,18,12,30,957.0,97.0,6.1,22.0,808.0,974.37,749.05
2016,2,18,12,45,956.5,97.0,6.15,22.5,808.0,956.78,735.39
2016,2,18,13,0,956.0,97.0,6.2,23.0,808.0,935.44,719.26
2016,2,18,13,15,953.5,96.5,6.2,23.0,799.0,908.23,700.23
2016,2,18,13,30,951.0,96.0,6.2,23.0,790.0,877.59,678.8
2016,2,18,13,45,946.0,95.5,6.2,23.5,772.5,841.71,652.3
2016,2,18,14,0,941.0,95.0,6.2,24.0,755.0,802.87,623.7
2016,2,18,14,15,933.5,93.5,6.15,24.0,729.0,758.46,592.02
2016,2,18,14,30,926.0,92.0,6.1,24.0,703.0,711.71,557.31
2016,2,18,14,45,906.0,93.5,6.05,24.0,667.5,658.13,515.66
2016,2,18,15,0,886.0,95.0,6.0,24.0,632.0,604.52,473.1
2016,2,18,15,15,870.0,92.5,5.85,23.5,591.0,547.3,427.55
2016,2,18,15,30,854.0,90.0,5.7,23.0,550.0,489.66,380.34
2016,2,18,15,45,828.5,87.5,5.55,23.0,503.0,428.01,328.06
2016,2,18,16,0,803.0,85.0,5.4,23.0,456.0,367.61,275.64
2016,2,18,16,15,771.0,81.0,5.0,22.5,404.5,305.47,221.44
2016,2,18,16,30,739.0,77.0,4.6,22.0,353.0,246.05,169.24
2016,2,18,16,45,689.0,71.5,4.2,21.5,298.5,182.53,115.69
2016,2,18,17,0,639.0,66.0,3.8,21.0,244.0,126.86,72.34
2016,2,18,17,15,566.5,58.0,3.65,20.0,190.5,73.72,39.45
2016,2,18,17,30,494.0,50.0,3.5,19.0,137.0,38.3,27.64
2016,2,18,17,45,369.5,37.5,3.4,18.5,89.5,29.57,19.48
2016,2,18,18,0,245.0,25.0,3.3,18.0,42.0,20.38,7.84
2016,2,18,18,15,122.5,12.5,3.5,17.5,21.0,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,71.0,12.0,4.4,15.0,16.5,37.82,0.0
2016,2,19,7,30,142.0,24.0,4.6,15.0,33.0,106.86,44.0
2016,2,19,7,45,275.5,39.5,4.8,15.5,78.0,203.52,158.87
2016,2,19,8,0,409.0,55.0,5.0,16.0,123.0,306.16,249.64
2016,2,19,8,15,487.0,65.0,5.1,16.5,175.5,384.27,318.02
2016,2,19,8,30,565.0,75.0,5.2,17.0,228.0,468.21,388.83
2016,2,19,8,45,620.5,81.0,5.3,17.5,281.5,537.72,445.67
2016,2,19,9,0,676.0,87.0,5.4,18.0,335.0,609.79,502.58
2016,2,19,9,15,342.0,123.0,5.35,18.5,248.5,421.27,347.02
2016,2,19,9,30,8.0,159.0,5.3,19.0,162.0,163.79,129.8
2016,2,19,9,45,10.0,175.0,5.25,20.0,179.5,181.16,143.29
2016,2,19,10,0,12.0,191.0,5.2,21.0,197.0,198.64,156.35
2016,2,19,10,15,421.0,151.0,5.1,21.0,404.0,557.92,449.22
2016,2,19,10,30,830.0,111.0,5.0,21.0,611.0,884.67,690.77
2016,2,19,10,45,839.5,114.5,4.95,21.5,644.0,909.45,703.27
2016,2,19,11,0,849.0,118.0,4.9,22.0,677.0,930.95,715.22
2016,2,19,11,15,857.5,119.5,4.8,22.5,703.0,945.82,722.17
2016,2,19,11,30,866.0,121.0,4.7,23.0,729.0,957.14,726.75
2016,2,19,11,45,867.0,124.0,4.6,23.5,745.5,959.52,725.28
2016,2,19,12,0,868.0,127.0,4.5,24.0,762.0,958.16,721.47
2016,2,19,12,15,870.5,128.0,4.45,24.0,771.0,952.25,716.77
2016,2,19,12,30,873.0,129.0,4.4,24.0,780.0,942.65,709.73
2016,2,19,12,45,871.0,129.5,4.35,24.5,779.5,924.85,695.89
2016,2,19,13,0,869.0,130.0,4.3,25.0,779.0,903.62,679.91
2016,2,19,13,15,865.5,129.5,4.2,25.0,770.5,876.74,661.29
2016,2,19,13,30,862.0,129.0,4.1,25.0,762.0,846.77,640.62
2016,2,19,13,45,855.5,128.5,4.1,25.0,744.5,811.51,616.7
2016,2,19,14,0,849.0,128.0,4.1,25.0,727.0,773.67,590.9
2016,2,19,14,15,839.5,126.0,4.05,25.0,701.5,729.82,559.91
2016,2,19,14,30,830.0,124.0,4.0,25.0,676.0,684.09,526.1
2016,2,19,14,45,816.5,122.0,4.0,25.0,642.5,634.24,488.72
2016,2,19,15,0,803.0,120.0,4.0,25.0,609.0,583.36,449.68
2016,2,19,15,15,785.0,116.5,3.9,24.5,569.0,527.94,406.87
2016,2,19,15,30,767.0,113.0,3.8,24.0,529.0,471.43,361.98
2016,2,19,15,45,742.5,109.0,3.75,24.0,483.5,412.81,313.58
2016,2,19,16,0,718.0,105.0,3.7,24.0,438.0,355.55,265.08
2016,2,19,16,15,683.5,99.0,3.3,23.0,388.0,295.12,214.1
2016,2,19,16,30,649.0,93.0,2.9,22.0,338.0,237.89,165.25
2016,2,19,16,45,599.0,86.0,2.55,21.5,286.0,180.55,117.54
2016,2,19,17,0,549.0,79.0,2.2,21.0,234.0,128.96,77.68
2016,2,19,17,15,476.0,68.5,2.1,20.0,182.0,79.08,46.3
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,45.44,33.85
2016,2,19,17,45,288.0,42.5,1.95,18.5,85.0,32.82,22.32
2016,2,19,18,0,173.0,27.0,1.9,18.0,40.0,21.25,9.12
2016,2,19,18,15,86.5,13.5,1.9,17.5,20.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.5,12.5,2.75,16.5,16.0,31.13,0.0
2016,2,20,7,30,103.0,25.0,3.0,17.0,32.0,85.09,40.14
2016,2,20,7,45,212.5,43.0,3.3,17.5,74.0,178.41,138.13
2016,2,20,8,0,322.0,61.0,3.6,18.0,116.0,267.83,216.12
2016,2,20,8,15,397.0,74.0,3.85,18.5,166.0,341.46,279.56
2016,2,20,8,30,472.0,87.0,4.1,19.0,216.0,421.7,346.37
2016,2,20,8,45,524.0,96.0,4.35,19.5,267.0,490.91,402.25
2016,2,20,9,0,576.0,105.0,4.6,20.0,318.0,560.51,456.9
2016,2,20,9,15,612.5,111.5,4.7,20.5,367.5,617.6,499.95
2016,2,20,9,30,649.0,118.0,4.8,21.0,417.0,674.97,541.56
2016,2,20,9,45,324.5,103.5,4.9,21.5,253.0,402.93,327.14
2016,2,20,10,0,0.0,89.0,5.0,22.0,89.0,82.94,62.09
2016,2,20,10,15,0.0,95.5,5.0,22.0,95.5,89.2,67.17
2016,2,20,10,30,0.0,102.0,5.0,22.0,102.0,95.47,72.05
2016,2,20,10,45,0.0,123.5,5.05,22.5,123.5,116.44,88.56
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,137.52,104.96
2016,2,20,11,15,0.5,153.5,5.05,23.5,154.0,146.17,111.41
2016,2,20,11,30,1.0,162.0,5.0,24.0,163.0,154.81,117.84
2016,2,20,11,45,5.0,190.5,5.0,24.5,194.5,186.55,142.43
2016,2,20,12,0,9.0,219.0,5.0,25.0,226.0,218.32,166.73
2016,2,20,12,15,5.0,187.0,5.0,25.0,191.0,182.37,138.61
2016,2,20,12,30,1.0,155.0,5.0,25.0,156.0,147.2,111.04
2016,2,20,12,45,1.0,155.0,5.0,25.5,156.0,147.04,110.71
2016,2,20,13,0,1.0,155.0,5.0,26.0,156.0,146.88,110.37
2016,2,20,13,15,34.5,249.5,4.95,26.0,275.0,274.44,209.82
2016,2,20,13,30,68.0,344.0,4.9,26.0,394.0,396.02,301.92
2016,2,20,13,45,194.0,336.5,4.9,26.0,475.0,490.27,375.12
2016,2,20,14,0,320.0,329.0,4.9,26.0,556.0,573.75,438.69
2016,2,20,14,15,162.0,257.5,4.8,26.0,372.5,368.83,283.96
2016,2,20,14,30,4.0,186.0,4.7,26.0,189.0,177.08,134.27
2016,2,20,14,45,150.5,231.0,4.6,26.0,323.5,317.43,245.54
2016,2,20,15,0,297.0,276.0,4.5,26.0,458.0,438.09,337.19
2016,2,20,15,15,221.0,264.0,4.25,25.5,394.5,365.64,281.47
2016,2,20,15,30,145.0,252.0,4.0,25.0,331.0,304.16,234.43
2016,2,20,15,45,119.0,228.5,3.8,25.0,289.5,261.0,200.95
2016,2,20,16,0,93.0,205.0,3.6,25.0,248.0,220.37,169.28
2016,2,20,16,15,85.0,183.0,3.2,24.0,219.5,190.77,146.39
2016,2,20,16,30,77.0,161.0,2.8,23.0,191.0,162.26,124.07
2016,2,20,16,45,71.0,138.0,2.45,22.5,162.0,134.44,101.84
2016,2,20,17,0,65.0,115.0,2.1,22.0,133.0,107.62,80.48
2016,2,20,17,15,49.5,91.5,2.15,21.5,103.5,81.03,60.0
2016,2,20,17,30,34.0,68.0,2.2,21.0,74.0,57.87,44.25
2016,2,20,17,45,17.0,45.5,2.3,21.0,48.5,39.67,27.87
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.15,9.44
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,10.96,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,17.0,2.0,1.91,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.7,0.0
2016,2,21,7,45,0.0,9.5,2.7,17.5,9.5,8.79,1.52
2016,2,21,8,0,0.0,15.0,3.0,18.0,15.0,13.89,5.97
2016,2,21,8,15,0.0,21.0,3.15,18.0,21.0,19.46,10.8
2016,2,21,8,30,0.0,27.0,3.3,18.0,27.0,25.04,15.58
2016,2,21,8,45,0.0,33.5,3.45,18.5,33.5,31.09,20.64
2016,2,21,9,0,0.0,40.0,3.6,19.0,40.0,37.15,25.62
2016,2,21,9,15,0.0,74.0,3.6,19.0,74.0,68.87,51.98
2016,2,21,9,30,0.0,108.0,3.6,19.0,108.0,102.61,79.62
2016,2,21,9,45,0.0,111.0,3.6,19.0,111.0,105.09,81.35
2016,2,21,10,0,0.0,114.0,3.6,19.0,114.0,107.7,83.23
2016,2,21,10,15,0.0,79.0,3.5,19.0,79.0,73.59,55.14
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,40.94,28.22
2016,2,21,10,45,0.0,80.5,3.35,19.5,80.5,75.02,55.97
2016,2,21,11,0,0.0,117.0,3.3,20.0,117.0,109.94,83.93
2016,2,21,11,15,0.0,117.0,3.15,20.0,117.0,109.87,83.69
2016,2,21,11,30,0.0,117.0,3.0,20.0,117.0,109.82,83.52
2016,2,21,11,45,9.0,191.5,2.85,20.5,198.0,191.24,148.14
2016,2,21,12,0,18.0,266.0,2.7,21.0,279.0,274.17,212.03
2016,2,21,12,15,16.0,259.5,2.45,21.0,271.5,264.79,204.2
2016,2,21,12,30,14.0,253.0,2.2,21.0,264.0,255.57,196.81
2016,2,21,12,45,16.0,262.0,1.95,21.0,274.0,265.48,204.24
2016,2,21,13,0,18.0,271.0,1.7,21.0,284.0,275.2,211.41
2016,2,21,13,15,35.0,301.5,1.5,21.0,327.5,328.03,251.51
2016,2,21,13,30,52.0,332.0,1.3,21.0,371.0,370.46,282.87
2016,2,21,13,45,44.5,316.0,1.15,21.5,348.5,344.63,262.53
2016,2,21,14,0,37.0,300.0,1.0,22.0,326.0,319.51,243.15
2016,2,21,14,15,38.5,292.0,0.95,21.5,318.5,309.42,236.39
2016,2,21,14,30,40.0,284.0,0.9,21.0,311.0,299.18,229.38
2016,2,21,14,45,64.0,284.0,0.9,21.0,325.0,310.44,238.62
2016,2,21,15,0,88.0,284.0,0.9,21.0,339.0,319.07,245.55
2016,2,21,15,15,56.5,248.5,0.85,21.0,283.5,262.69,202.6
2016,2,21,15,30,25.0,213.0,0.8,21.0,228.0,209.07,161.65
2016,2,21,15,45,12.5,170.0,0.75,21.0,177.5,162.35,125.58
2016,2,21,16,0,0.0,127.0,0.7,21.0,127.0,117.49,90.43
2016,2,21,16,15,0.0,112.0,0.65,20.5,112.0,103.46,79.67
2016,2,21,16,30,0.0,97.0,0.6,20.0,97.0,89.53,68.72
2016,2,21,16,45,0.0,81.5,0.55,20.0,81.5,75.24,57.16
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,61.06,45.5
2016,2,21,17,15,0.0,50.5,0.5,19.5,50.5,46.94,33.76
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,32.5,22.75
2016,2,21,17,45,0.0,22.0,0.55,19.0,22.0,20.4,11.84
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.33,0.54
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.29,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
