Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,1020.89,760.24
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,1008.14,750.44
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,989.6,735.4
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,967.42,718.11
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,938.68,698.0
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,906.71,675.79
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,869.78,650.57
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,829.96,623.34
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,784.56,592.13
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,737.0,559.02
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,683.45,519.42
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,629.37,478.57
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,572.31,435.52
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,514.9,390.84
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,454.07,341.56
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,393.91,291.42
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,332.17,239.38
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,269.26,185.79
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,208.71,134.64
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,152.16,89.71
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,97.41,54.04
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,51.1,38.63
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,45.23,33.55
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,39.06,27.9
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,28.35,17.76
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.41,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,87.18,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,194.89,148.54
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,277.97,228.7
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,373.72,315.59
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,447.92,382.46
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,531.24,454.39
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,600.73,512.08
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,672.03,567.8
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,735.19,614.96
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,792.15,656.22
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,843.48,692.0
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,893.09,725.84
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,936.31,754.37
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,976.94,780.62
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,1009.56,800.75
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,1038.76,818.29
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,1060.32,830.61
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,1077.98,840.24
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,1089.06,846.27
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,1095.99,849.54
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,1095.28,846.3
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,1090.33,840.33
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,1080.11,832.15
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,1065.74,821.25
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,1044.83,804.72
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,1019.97,785.63
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,990.01,764.28
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,956.44,740.46
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,916.67,711.15
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,873.74,679.62
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,826.46,645.94
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,776.62,610.21
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,721.64,568.78
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,665.17,524.3
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,604.97,475.81
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,543.87,425.33
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,480.17,371.44
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,416.54,316.12
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,350.88,258.41
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,283.17,198.37
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,217.9,141.27
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,156.18,90.52
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,95.94,50.15
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,43.63,33.34
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,35.87,26.44
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,31.81,22.56
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,23.37,14.33
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,89.7,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,197.63,150.58
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,280.09,226.44
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,374.61,308.35
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,449.13,370.92
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,528.66,434.57
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,593.82,486.28
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,663.99,538.9
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,722.7,580.58
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,780.85,620.96
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,832.11,654.17
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,881.7,685.56
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,914.71,704.89
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,952.14,727.21
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,983.91,744.93
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,1012.43,760.35
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,1032.73,770.23
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,1049.23,777.7
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,1059.14,782.45
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,1065.13,784.85
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,1063.29,781.47
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,1057.46,775.77
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,1047.06,767.9
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,1032.79,757.69
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,1011.08,743.29
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,985.85,726.65
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,955.16,707.75
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,921.26,686.58
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,881.63,661.32
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,839.45,634.03
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,793.43,603.45
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,745.3,570.56
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,693.42,532.92
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,638.54,492.03
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,580.06,447.91
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,521.23,401.92
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,459.68,351.53
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,398.94,300.24
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,336.19,246.57
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,272.29,191.25
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,210.85,138.45
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,153.46,92.03
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,97.99,55.3
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,50.84,39.41
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,44.97,34.24
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,38.79,28.48
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,27.37,17.64
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,14.95,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,58.09,5.7
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,125.95,95.69
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,207.7,168.39
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,292.96,242.75
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,215.72,179.27
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,104.03,82.88
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,168.91,137.62
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,230.14,187.94
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,283.29,230.09
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,350.14,281.88
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,384.72,307.07
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,419.07,331.66
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,445.95,350.12
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,472.13,367.81
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,511.3,395.4
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,550.37,422.34
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,793.39,603.82
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,1016.37,752.68
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,1027.45,756.14
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,1034.83,759.51
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,1034.08,756.88
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,1029.55,752.06
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,1019.67,745.96
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,1006.12,737.64
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,985.71,724.02
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,961.94,708.26
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,932.06,689.79
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,899.2,669.22
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,860.97,643.88
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,820.3,616.63
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,774.66,586.23
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,727.25,552.65
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,643.93,490.64
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,568.46,433.61
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,486.77,372.36
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,416.57,319.13
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,376.79,288.19
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,335.8,255.3
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,271.63,205.92
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,220.33,167.29
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,185.56,139.85
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,152.41,114.02
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,119.15,89.28
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,88.38,71.71
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,70.11,55.76
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,51.22,38.88
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,34.28,23.27
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,14.85,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.63,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,58.52,15.36
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,125.29,94.58
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,205.69,165.47
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,289.28,238.58
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,179.25,148.3
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,48.33,35.45
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,55.79,41.7
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,63.27,47.84
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,108.03,84.87
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,154.37,122.51
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,185.34,147.52
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,216.67,172.59
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,213.63,169.53
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,210.69,166.64
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,406.87,324.24
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,584.1,460.49
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,815.16,640.76
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,1025.75,791.34
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,1037.83,796.63
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,1046.18,800.5
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,1042.77,795.15
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,1045.33,794.15
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,1035.41,786.22
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,1021.71,775.93
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,1003.6,761.62
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,981.72,744.92
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,952.42,724.67
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,919.85,702.21
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,882.94,677.0
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,842.95,649.51
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,797.09,617.38
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,749.0,583.31
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,697.23,543.02
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,643.62,500.6
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,585.63,455.58
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,525.45,407.51
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,463.96,356.29
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,402.6,303.67
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,338.78,248.39
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,276.92,193.97
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,214.74,140.18
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,152.25,89.25
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,94.68,50.79
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,44.91,34.19
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,40.07,29.87
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,34.96,25.06
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,25.78,16.38
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.03,1.63
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,93.36,39.79
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,197.89,155.47
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,278.59,229.01
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,370.49,309.32
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,443.39,371.39
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,521.07,434.54
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,588.74,487.88
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,655.1,537.67
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,713.24,577.77
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,770.95,616.48
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,822.47,649.58
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,872.45,680.69
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,912.73,704.61
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,950.36,726.31
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,973.79,737.57
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,1002.09,752.01
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,1022.17,761.79
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,1038.57,769.24
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,1048.55,772.0
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,1054.71,772.39
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,1053.55,768.87
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,1048.47,763.09
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,1037.47,754.52
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,1022.67,743.72
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,1000.95,727.91
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,975.77,710.1
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,945.78,690.66
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,912.64,669.22
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,873.68,643.25
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,832.17,615.55
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,786.55,586.52
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,738.87,555.1
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,687.45,518.89
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,633.23,479.63
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,575.51,436.56
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,517.48,391.78
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,456.56,343.59
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,396.57,294.34
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,331.62,240.25
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,271.76,189.15
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,211.08,138.17
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,154.69,93.34
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,100.64,57.7
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,54.62,42.38
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,48.52,37.09
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,42.08,31.18
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,29.39,19.38
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.32,3.17
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,75.48,36.96
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,154.37,118.49
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,227.45,182.85
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,310.97,254.63
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,384.19,316.45
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,463.83,381.49
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,304.74,251.22
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,86.4,66.44
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,121.13,94.79
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,156.19,122.67
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,164.82,128.92
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,173.61,135.31
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,222.48,173.59
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,271.92,211.54
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,194.88,150.64
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,120.4,91.24
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,125.19,94.78
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,129.98,98.21
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,153.18,116.22
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,176.39,134.04
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,155.9,117.63
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,135.58,101.45
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,125.96,93.92
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,116.39,86.41
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,136.69,102.17
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,156.83,117.67
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,159.84,120.01
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,162.8,122.36
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,136.85,102.05
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,111.23,81.98
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,133.28,99.33
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,155.05,116.4
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,144.89,108.64
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,134.92,101.07
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,178.14,135.08
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,219.46,167.33
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,160.33,121.7
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,102.12,76.24
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,78.24,57.6
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,53.95,38.31
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,47.41,33.23
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,40.87,28.07
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,33.88,22.45
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,26.9,17.74
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,20.39,12.07
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,13.89,6.32
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,8.79,1.72
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.4,0.37
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,12.5,4.78
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,17.61,9.19
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,23.65,14.29
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,29.7,19.3
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,32.96,21.96
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,36.23,24.59
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,38.57,26.42
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,40.91,28.24
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,46.06,32.36
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,51.21,36.45
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,94.88,71.69
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,140.06,107.51
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,127.22,97.01
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,114.61,86.78
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,197.44,152.26
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,281.69,217.32
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,306.62,235.74
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,331.39,254.0
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,321.5,245.74
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,311.68,237.67
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,315.67,240.58
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,319.51,243.41
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,327.05,248.65
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,334.35,253.71
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,438.32,332.94
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,536.5,405.99
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,553.24,418.28
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,566.56,428.1
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,526.97,398.71
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,488.62,370.28
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,480.76,365.33
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,469.12,357.11
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,425.59,324.28
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,383.59,292.33
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,372.55,283.11
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,351.36,264.27
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,312.62,229.82
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,261.4,182.99
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,207.34,137.64
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,157.47,98.34
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,102.85,59.51
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,47.73,35.74
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,42.64,31.4
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,37.26,26.53
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,28.22,18.13
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.62,5.36
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,93.2,56.11
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,193.42,149.81
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,272.7,219.69
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,361.59,295.9
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,441.52,362.88
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,528.15,432.81
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,595.4,484.37
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,661.45,532.61
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,726.88,578.09
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,793.09,623.01
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,843.76,655.33
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,885.63,680.78
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,929.27,707.0
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,970.62,731.12
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,1002.09,748.87
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,1030.2,764.29
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,1051.17,774.92
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,1068.37,783.13
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,1078.66,788.13
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,1084.9,790.66
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,1083.57,787.58
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,1078.13,782.07
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,1067.06,774.33
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,1051.99,764.16
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,1030.5,750.3
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,1005.22,734.06
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,974.96,713.99
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,941.24,691.68
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,902.46,664.95
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,860.64,636.18
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,813.61,606.22
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,764.14,574.2
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,709.63,535.35
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,653.75,493.83
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,595.22,450.02
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,535.87,404.1
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,473.32,353.52
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,410.99,301.59
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,342.98,244.58
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,279.81,190.34
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,216.3,136.72
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,156.38,89.09
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,98.07,51.2
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,42.97,31.78
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,39.27,28.63
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,35.43,25.1
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,27.22,17.42
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.53,6.01
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,48.58,29.19
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,90.9,69.63
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,137.32,110.87
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,186.64,154.27
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,234.86,195.75
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,295.95,246.81
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,327.85,272.79
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,368.43,305.16
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,188.8,155.73
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.29,2.18
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,39.54,27.58
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,69.88,52.75
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,75.05,56.74
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,80.22,60.72
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,444.01,360.85
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,811.67,640.9
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,831.11,650.43
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,848.05,659.84
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,651.29,509.3
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,438.58,341.77
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,354.14,276.46
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,263.38,205.08
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,325.3,253.54
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,397.2,308.79
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,340.39,264.41
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,294.9,228.8
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,262.37,204.04
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,230.3,179.37
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,322.74,252.43
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,408.19,318.74
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,430.44,337.32
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,451.34,354.86
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,443.26,349.37
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,432.52,341.63
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,406.85,322.47
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,379.73,301.67
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,399.35,315.87
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,395.08,307.06
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,327.43,249.03
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,261.92,192.05
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,212.9,150.78
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,171.82,118.99
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,121.88,82.63
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,75.16,61.79
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,63.33,51.11
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,50.84,39.53
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,36.4,26.0
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,22.28,9.43
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,45.04,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,150.06,104.84
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,252.63,203.95
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,331.74,276.37
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,420.28,354.01
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,491.02,414.11
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,568.84,477.01
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,635.37,527.87
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,703.0,575.46
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,761.58,613.36
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,813.14,644.74
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,862.46,675.71
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,909.87,704.53
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,950.47,728.33
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,988.24,749.8
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,1018.43,767.19
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,1045.18,782.29
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,1065.31,793.04
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,1081.56,801.37
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,1090.76,806.77
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,1095.87,809.71
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,1094.82,807.27
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,1089.61,802.34
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,1077.26,794.04
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,1060.89,783.29
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,1039.14,769.54
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,1013.59,753.33
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,982.52,733.08
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,947.99,710.5
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,908.49,683.14
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,865.99,653.69
