Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,818.24,622.62
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,768.09,589.47
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,713.02,549.62
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,656.8,507.11
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,597.45,460.99
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,537.35,412.92
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,475.01,361.64
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,409.7,306.53
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,344.74,250.71
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,281.53,195.39
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,217.75,140.2
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,157.45,91.24
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,99.11,52.71
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,43.58,32.88
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,39.51,29.38
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,35.23,25.44
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,27.49,18.1
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,19.3,7.8
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,47.12,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,150.4,106.22
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,249.83,197.97
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,328.54,268.29
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,416.51,343.76
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,489.46,403.71
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,564.02,462.21
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,630.8,511.83
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,698.74,558.4
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,757.49,595.44
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,815.62,630.76
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,859.06,656.47
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,907.01,684.73
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,947.63,707.34
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,985.48,727.69
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,1016.38,745.19
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,1043.86,760.47
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,1063.73,770.07
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,1079.75,777.39
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,1089.26,782.96
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1094.7,786.21
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,1093.53,784.65
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,1088.24,780.67
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,1076.82,773.89
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1061.39,764.72
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1040.14,751.02
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,1015.11,734.94
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,984.09,715.46
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,949.63,693.74
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,909.76,668.77
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,866.92,641.61
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,819.34,610.6
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,769.39,577.63
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,715.64,539.72
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,660.22,499.0
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,600.83,454.88
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,540.62,408.57
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,477.46,357.8
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,414.57,305.55
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,346.75,248.47
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,283.79,194.17
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,219.5,139.37
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,158.52,90.49
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,99.63,52.24
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,43.5,32.52
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,39.84,29.43
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,36.02,25.92
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,28.32,18.71
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.17,8.79
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,46.2,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,147.74,106.47
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,244.68,195.09
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,322.55,264.52
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,409.52,339.06
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,482.54,399.54
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,559.87,460.78
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,623.23,508.96
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,690.78,557.01
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,749.39,596.75
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,807.48,635.34
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,856.86,666.26
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,897.22,690.5
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,937.59,713.24
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,975.29,733.65
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,1005.16,749.56
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,1031.68,763.06
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,1051.64,772.11
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,1067.83,778.69
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,1077.1,781.25
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,1082.39,781.4
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,1081.63,777.85
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,1076.83,771.92
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,1065.0,763.26
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1049.25,752.31
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,1027.76,736.4
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,1002.57,718.34
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,971.98,698.39
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,938.04,676.34
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,898.34,651.0
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,855.78,623.7
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,808.98,593.02
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,759.86,560.57
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,706.23,523.07
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,651.04,483.2
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,592.44,440.64
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,533.14,396.02
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,471.21,347.14
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,406.46,294.64
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,342.38,241.7
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,280.14,189.2
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,217.38,136.67
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,157.94,89.82
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,96.11,49.47
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,44.91,33.31
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,40.93,29.98
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,36.75,26.21
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,28.64,18.75
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.04,8.91
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,70.72,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,160.8,116.92
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,258.25,204.71
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,336.27,273.53
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,423.08,346.84
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,495.23,405.45
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,568.53,462.24
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,634.54,511.32
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,701.6,557.53
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,759.35,595.72
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,816.39,632.5
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,858.61,658.83
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,905.3,687.99
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,945.08,711.99
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,982.08,733.93
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,1012.12,751.39
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,1038.77,766.62
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,1058.8,777.86
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1075.05,786.73
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,1083.82,792.09
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1088.57,795.03
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,1087.21,792.57
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,1081.79,788.01
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,1069.84,780.46
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1053.93,770.46
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,1032.24,757.17
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1006.83,741.43
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,975.54,721.32
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,940.9,698.89
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,900.99,672.75
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,858.24,644.45
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,811.26,612.43
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,761.97,578.56
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,707.74,539.04
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,651.99,497.03
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,526.06,400.81
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,427.44,324.94
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,431.25,325.76
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,406.48,300.12
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,342.57,245.6
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,280.38,191.79
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,217.54,138.56
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,158.47,91.5
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,97.13,50.79
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,46.39,34.74
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,42.49,31.46
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,38.4,27.75
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,29.91,19.89
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,20.9,9.86
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.15,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,27.88,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,100.33,72.3
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,171.49,134.98
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,113.68,90.34
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,36.21,25.08
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,46.93,34.11
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,57.66,42.96
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,141.06,112.36
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,226.58,181.69
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,383.41,309.56
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,554.28,443.3
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,715.15,568.99
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,867.73,680.77
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,914.6,711.48
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,959.69,741.15
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,930.71,717.08
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,880.5,675.91
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,887.9,677.95
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,891.76,677.32
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,883.62,669.38
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,872.59,659.57
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,881.42,663.7
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,887.7,666.0
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,987.49,741.27
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1062.68,791.12
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1045.7,777.3
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1024.56,761.39
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,993.87,740.33
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,959.63,716.96
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,921.54,691.26
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,880.02,663.13
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,832.01,630.31
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,781.48,595.49
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,723.27,553.05
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,664.73,508.41
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,605.16,462.75
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,544.88,415.15
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,481.95,363.41
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,418.6,309.82
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,349.56,251.06
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,285.51,195.43
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,221.31,140.37
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,159.64,90.6
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,99.46,51.11
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,45.83,34.41
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,41.64,30.87
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,34.05,24.12
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,27.15,17.72
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,19.88,9.52
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,18.68,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,91.64,66.91
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,161.8,127.95
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,215.77,175.25
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,273.47,224.26
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,325.11,266.69
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,379.06,309.46
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,386.99,313.45
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,375.96,302.13
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,601.9,480.79
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,833.67,648.22
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,822.98,635.77
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,796.95,614.28
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,898.05,681.24
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,1000.27,745.75
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,1029.61,761.21
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,1055.44,774.8
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,1073.22,783.47
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,1087.04,789.68
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,1095.67,794.26
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1100.25,796.42
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,1091.1,788.35
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1077.77,777.88
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,1031.93,747.43
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,968.2,703.69
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,952.68,692.5
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,933.99,678.9
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,911.7,664.05
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,885.83,646.77
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,783.81,574.52
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,689.78,506.96
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,667.82,492.61
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,642.07,474.88
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,601.71,446.35
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,559.44,415.93
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,538.46,401.44
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,503.54,375.02
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,457.38,337.59
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,408.35,296.18
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,344.89,243.85
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,279.83,189.62
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,218.03,138.73
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,160.35,93.88
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,104.17,57.75
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,54.99,41.98
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,50.28,38.07
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,45.33,33.65
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,34.77,24.01
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,22.72,11.75
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,22.37,0.02
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,110.22,81.89
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,207.39,165.74
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,278.81,228.56
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,358.74,297.12
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,429.53,355.85
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,510.16,420.34
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,516.48,423.7
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,518.14,422.63
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,574.2,464.51
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,630.75,505.66
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,655.37,520.58
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,675.78,532.15
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,731.51,572.1
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,787.83,611.58
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,814.12,627.03
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,837.79,640.54
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,812.11,616.71
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,772.15,583.38
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,764.66,576.17
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,755.17,567.49
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,764.45,572.21
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,772.04,575.65
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,681.36,508.52
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,602.48,449.35
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,692.07,515.18
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,766.96,568.57
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,681.17,505.63
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,594.79,442.33
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,590.41,440.25
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,583.93,436.22
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,502.48,376.74
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,425.22,319.74
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,489.94,370.65
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,536.3,405.88
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,445.5,338.06
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,368.47,280.42
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,300.2,229.0
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,237.56,181.67
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,271.71,202.15
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,275.13,192.7
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,217.19,144.18
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,163.87,102.24
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,112.54,68.57
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,67.19,52.7
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,60.12,46.75
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,52.69,40.16
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,38.81,27.64
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,24.25,13.3
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,12.62,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,31.46,6.64
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,98.06,72.78
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,162.72,129.18
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,239.91,195.58
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,321.89,265.01
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,206.53,170.25
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,65.13,49.26
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,182.14,147.27
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,314.95,254.11
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,314.46,251.16
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,322.76,255.32
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,182.65,143.42
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,48.42,33.87
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,68.99,50.38
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,89.65,66.69
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,142.11,108.32
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,195.29,149.88
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,188.77,144.24
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,182.32,138.79
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,198.75,151.13
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,215.1,163.29
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,321.12,243.64
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,419.63,316.17
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,493.15,370.8
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,564.65,423.19
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,448.66,337.84
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,329.66,248.81
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,457.92,346.35
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,578.94,435.38
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,712.74,540.57
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,812.71,617.87
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,767.73,585.51
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,721.15,551.55
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,596.82,456.62
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,492.9,375.93
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,374.97,286.86
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,271.57,207.76
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,348.14,265.91
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,390.4,291.52
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,209.18,153.91
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,80.11,59.53
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,70.28,51.86
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,60.46,44.05
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,74.93,47.96
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,68.56,53.7
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,60.43,46.74
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,51.86,39.12
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,39.16,27.65
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,27.04,15.47
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,19.53,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,53.74,20.44
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,132.52,99.34
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,212.19,168.4
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,130.41,104.45
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,33.41,22.61
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,42.73,30.41
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,52.06,38.06
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,70.27,52.95
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,88.98,68.02
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,117.42,90.61
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,146.03,112.9
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,146.49,112.65
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,147.1,112.57
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,163.93,125.43
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,180.87,138.27
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,174.78,132.95
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,168.81,127.8
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,174.59,131.88
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,180.36,135.93
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,184.64,139.12
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,188.89,142.3
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,197.4,148.76
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,205.82,155.16
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,206.9,156.23
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,207.89,157.27
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,205.46,155.34
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,203.02,153.44
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,247.24,187.35
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,290.93,220.5
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,302.45,229.22
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,313.53,237.67
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,223.96,169.74
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,135.89,101.71
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,139.69,104.76
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,143.39,107.66
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,269.78,206.7
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,380.87,290.99
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,261.9,200.03
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,153.89,116.95
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,193.24,147.42
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,221.03,167.66
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,155.36,117.81
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,95.93,72.9
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,80.57,60.76
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,65.34,50.93
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,51.09,38.61
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,36.22,25.56
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,23.66,14.44
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.11,3.09
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.79,1.46
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.82,6.66
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,21.79,12.59
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,28.76,18.45
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,123.24,97.39
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,226.62,181.66
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,339.87,273.38
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,465.6,372.0
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,495.97,391.7
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,523.5,408.98
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,672.79,521.91
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,828.47,632.51
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,725.6,551.02
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,587.48,443.21
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,788.6,591.95
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,972.93,715.72
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,997.87,727.07
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,1019.71,737.38
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,1030.13,741.32
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,1036.9,742.95
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,1030.86,735.37
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,1030.87,731.81
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,1020.21,723.47
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,1005.95,713.06
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,988.53,700.37
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,967.48,685.55
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,938.07,666.93
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,905.55,646.4
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,780.46,561.55
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,659.17,473.59
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,613.56,443.01
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,569.34,412.51
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,523.39,380.75
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,479.58,350.06
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,514.61,378.05
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,518.74,380.36
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,458.79,333.26
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,398.7,284.89
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,336.51,234.18
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,276.17,184.07
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,215.9,134.28
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,154.49,86.54
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,98.3,50.84
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,48.07,35.23
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,43.88,31.77
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,39.45,27.87
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,31.51,20.77
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,23.1,12.44
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.81,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.4,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,17.61,8.97
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,27.84,17.99
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,39.94,28.5
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,52.06,38.85
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,61.39,46.63
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,70.8,54.31
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,86.8,67.34
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,102.81,80.17
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,102.95,79.81
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,103.23,79.59
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,112.84,86.97
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,122.46,94.28
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,124.3,95.3
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,126.17,96.37
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,220.5,170.72
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,316.73,244.17
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,191.7,146.81
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,71.01,51.25
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,172.98,131.84
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,276.61,211.41
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,155.96,117.85
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,38.32,24.96
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,81.5,59.23
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,124.92,93.27
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,209.72,159.19
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,294.16,223.48
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,188.79,142.91
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,85.12,62.06
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,262.71,200.62
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,433.92,328.11
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,279.42,212.32
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,128.68,96.2
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,144.62,109.07
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,160.18,121.45
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,170.62,129.84
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,180.65,137.96
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,190.79,146.19
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,199.81,153.52
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,120.82,91.84
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,39.97,27.13
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,71.68,53.32
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,101.04,77.64
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,85.22,65.04
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,69.54,54.98
