Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,64.81,50.95
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,62.5,48.71
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,45.84,33.72
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,28.58,17.43
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.31,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.7,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.68
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,27.84,18.06
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,48.33,35.24
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,49.27,35.88
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,50.22,36.52
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,60.5,44.82
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,70.79,53.02
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,65.68,48.63
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,60.57,44.3
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,94.4,71.57
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,129.06,99.0
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,174.69,134.87
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,220.74,170.37
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,214.14,164.54
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,207.59,158.95
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,244.08,186.94
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,280.5,214.47
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,288.75,220.02
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,296.86,225.55
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,308.21,234.01
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,319.33,242.31
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,250.67,190.15
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,183.11,138.35
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,217.45,164.92
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,251.37,190.78
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,233.64,176.96
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,216.11,163.45
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,349.48,265.64
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,473.47,356.96
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,475.53,358.83
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,472.81,357.4
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,441.54,334.9
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,409.01,311.01
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,377.95,286.98
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,344.57,260.07
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,320.65,235.66
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,274.86,189.74
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,214.93,138.78
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,154.25,90.23
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,99.43,54.06
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,50.25,38.24
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,46.12,34.74
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,41.83,30.86
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,33.56,23.32
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,24.78,14.62
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,41.71,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,117.73,74.38
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,193.76,149.62
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,282.71,227.69
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,204.47,167.59
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,74.28,57.56
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,92.88,72.99
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,111.44,87.87
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,127.37,100.45
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,143.3,112.83
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,150.92,118.12
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,158.7,123.48
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,200.5,156.2
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,242.84,188.67
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,269.03,208.0
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,295.28,227.16
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,339.63,259.71
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,371.64,282.5
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,467.38,353.07
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,576.23,430.38
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,658.78,489.63
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,752.19,554.92
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,920.69,676.69
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,1059.03,765.33
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,1046.36,755.17
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,1029.95,744.22
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,1008.45,729.17
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,983.44,712.01
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,952.77,692.22
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,918.94,670.4
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,880.4,645.81
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,839.12,619.24
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,792.96,588.82
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,744.66,556.57
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,691.91,518.98
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,637.73,479.36
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,581.18,437.68
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,521.7,392.37
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,460.35,343.32
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,399.55,293.13
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,337.85,241.46
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,277.94,190.3
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,217.07,138.88
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,155.49,89.88
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,99.74,53.41
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,49.57,37.48
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,45.63,34.16
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,41.74,30.65
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,33.92,23.54
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,25.64,15.35
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,12.81,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,33.58,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,97.81,64.02
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,166.34,128.5
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,246.7,197.85
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,169.1,137.39
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,63.79,48.5
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,113.88,90.43
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,173.7,139.06
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,217.01,173.49
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,261.55,208.18
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,266.8,210.65
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,271.04,212.38
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,425.55,332.77
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,588.18,452.53
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,769.61,586.3
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,952.53,708.26
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,980.73,722.67
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,997.0,730.86
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,1017.44,741.93
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,1034.5,750.83
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,1042.51,754.04
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,1046.79,755.09
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,1042.79,751.54
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,1035.04,745.77
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,1023.63,738.78
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,1008.62,729.6
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,987.72,715.69
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,963.46,699.66
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,933.27,681.09
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,900.12,660.44
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,861.97,636.27
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,821.27,610.12
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,776.34,580.52
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,729.44,548.46
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,678.64,511.99
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,625.53,472.86
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,568.9,429.74
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,511.95,385.13
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,452.36,337.31
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,393.81,288.94
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,330.14,236.1
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,271.68,186.46
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,213.0,137.53
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,158.27,94.48
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,104.97,59.55
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,57.53,44.18
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,52.16,39.65
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,46.88,34.94
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,36.54,25.62
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,26.46,15.95
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,23.46,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,66.04,42.58
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,129.28,98.67
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,201.2,160.32
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,124.44,99.52
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,29.69,19.48
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,36.68,25.3
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,43.67,31.0
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,59.54,43.97
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,75.43,56.77
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,112.22,86.24
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,149.66,115.62
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,125.0,95.32
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,101.11,75.83
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,161.09,123.19
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,222.08,170.4
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,166.8,126.78
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,112.66,83.94
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,175.93,133.37
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,239.83,182.33
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,184.48,139.02
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,129.93,96.3
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,124.64,91.96
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,119.35,87.62
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,135.02,99.79
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,150.57,111.82
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,168.81,125.93
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,186.82,139.82
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,199.01,149.47
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,211.03,159.04
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,199.17,150.03
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,187.43,141.13
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,188.62,142.2
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,189.75,143.25
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,204.14,154.59
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,218.07,165.58
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,206.44,157.16
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,194.98,148.87
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,193.37,147.97
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,191.33,146.73
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,219.76,167.84
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,241.48,182.09
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,190.99,144.04
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,153.07,116.76
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,126.83,96.95
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,102.06,82.71
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,83.26,66.54
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,66.05,51.43
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,46.12,33.8
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,25.84,15.53
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,12.99,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.91,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,8.79,1.58
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,13.89,5.95
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,20.86,11.89
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,27.83,17.77
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,34.82,23.52
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,41.81,29.18
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,25.07,15.15
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.35,1.24
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.29,1.97
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.22,2.7
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,11.62,3.81
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.02,4.92
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,13.5,5.26
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,13.97,5.59
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,153.16,116.38
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,298.11,227.9
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,309.59,235.52
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,320.98,243.32
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,270.93,205.19
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,221.69,167.54
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,128.7,95.74
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,37.4,23.99
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,400.75,308.19
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,746.58,558.1
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,696.76,520.03
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,655.48,489.77
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,461.69,349.02
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,267.11,202.14
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,196.1,148.27
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,126.12,94.04
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,240.98,183.94
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,350.3,267.66
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,354.62,271.26
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,357.2,273.75
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,295.9,227.34
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,240.25,184.86
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,129.13,98.15
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,15.8,7.23
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.33,6.92
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.86,6.6
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,11.6,3.95
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.81,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.4,0.12
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.29,7.08
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,23.18,13.94
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,32.48,21.95
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,41.8,29.86
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,31.1,20.7
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,20.41,11.58
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,107.46,84.12
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,201.46,159.98
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,118.51,91.99
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,40.94,28.07
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,229.42,181.16
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,428.78,334.31
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,522.46,403.76
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,605.72,464.39
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,450.83,346.57
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,271.03,207.33
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,364.2,277.74
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,447.14,337.78
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,330.34,250.54
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,210.01,159.09
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,344.47,261.32
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,472.03,354.35
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,400.36,301.18
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,322.81,243.7
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,515.51,388.71
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,685.12,509.97
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,556.5,416.08
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,429.31,322.4
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,434.14,326.85
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,437.95,329.98
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,379.79,287.02
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,323.88,245.52
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,225.3,171.28
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,128.35,96.47
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,91.88,68.19
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,54.98,38.95
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,65.69,47.76
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,76.42,56.56
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,55.38,39.78
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,34.39,22.8
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,111.8,81.04
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,169.33,121.57
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,131.21,94.38
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,96.36,78.17
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,80.52,64.6
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,67.35,52.97
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,49.71,37.25
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,31.54,20.63
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,16.25,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,38.22,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,85.78,59.41
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,148.89,114.55
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,228.81,182.37
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,158.41,127.36
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,64.59,48.77
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,82.12,63.25
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,99.64,77.33
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,144.07,113.21
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,189.4,148.93
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,195.44,152.66
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,201.42,156.41
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,277.31,215.24
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,345.37,266.4
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,292.51,224.62
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,230.83,176.4
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,257.38,196.17
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,283.92,215.36
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,293.43,221.61
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,302.86,227.86
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,512.68,382.73
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,698.84,511.45
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,584.91,428.92
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,461.66,340.08
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,409.17,303.07
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,349.76,260.12
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,317.26,236.62
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,285.2,213.13
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,287.85,215.3
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,290.36,217.25
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,484.66,362.89
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,658.53,485.47
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,689.88,511.86
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,701.23,524.68
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,405.8,310.34
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,147.91,110.91
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,167.07,126.59
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,185.51,141.14
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,205.81,157.11
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,223.95,171.28
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,203.39,155.96
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,183.06,140.76
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,166.56,127.52
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,152.3,115.93
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,126.97,96.91
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,103.04,83.33
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,78.08,62.14
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,59.63,46.14
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,46.1,34.04
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,33.27,22.05
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,13.93,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,28.97,17.29
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,67.31,49.76
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,104.92,81.54
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,144.51,114.79
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,194.72,155.96
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,331.33,266.0
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,492.21,388.08
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,552.23,429.72
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,611.97,470.81
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,673.67,512.42
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,732.5,551.02
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,779.62,580.47
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,825.6,608.32
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,867.27,633.79
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,907.34,658.05
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,936.86,675.89
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,963.64,692.13
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,982.85,702.34
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,992.39,706.67
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,1001.22,711.3
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,1006.65,713.96
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,1016.05,719.23
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,1012.41,716.53
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,1001.07,709.38
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,986.3,700.29
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,965.33,687.47
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,941.22,672.77
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,912.25,654.26
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,880.44,633.99
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,843.76,611.27
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,807.56,588.75
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,762.17,559.91
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,715.02,528.38
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,665.73,494.33
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,614.33,457.77
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,476.69,356.71
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,374.21,280.62
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,373.25,280.11
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,361.08,268.56
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,297.82,221.1
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,249.16,185.48
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,212.93,148.02
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,156.09,93.16
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,103.83,58.65
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,57.12,43.98
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,51.5,39.19
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,47.09,35.2
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,37.88,26.91
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,28.68,18.22
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.51,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,31.1,20.47
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,57.66,42.3
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,49.28,35.21
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,40.91,28.19
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,41.39,28.41
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,41.87,28.63
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,63.82,46.27
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,85.82,63.7
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,241.74,185.52
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,399.97,301.61
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,586.72,437.36
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,778.32,567.69
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,902.86,651.15
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,1009.3,716.39
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,1017.43,720.13
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,1022.01,723.15
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,1015.78,719.14
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,1016.07,719.32
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,1004.63,713.59
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,989.73,705.81
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,969.08,694.38
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,945.24,680.86
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,915.57,662.91
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,883.03,643.01
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,845.04,619.81
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,804.83,594.79
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,762.72,567.73
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,715.97,535.88
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,664.86,499.7
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,612.62,461.67
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,557.47,420.96
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,502.14,378.7
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,444.5,332.59
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,387.52,285.6
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,324.73,233.55
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,267.44,184.95
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,190.3,132.08
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,161.82,122.19
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,133.56,101.18
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,106.69,86.42
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,87.78,70.33
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,68.71,53.75
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,50.59,37.76
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,32.59,21.52
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,16.68,1.78
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,73.5,10.41
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,164.65,120.23
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,237.31,185.62
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,321.75,258.77
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,392.94,319.68
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,469.98,382.67
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,533.98,432.28
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,602.5,482.97
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,663.84,526.28
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,725.51,567.38
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,779.18,600.46
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,825.51,627.5
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,871.33,655.67
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,915.06,682.01
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,950.75,703.21
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,983.51,722.42
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,1011.12,739.18
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,1035.35,753.83
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,1052.53,764.06
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,1065.94,772.05
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,1072.93,775.6
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,1076.01,776.85
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,1073.12,773.51
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,1066.33,767.86
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,1053.68,759.67
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,1037.27,749.23
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,1014.32,733.27
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,987.9,715.21
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,956.76,695.13
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,922.45,673.0
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,883.05,647.83
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,840.98,620.71
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,794.39,591.14
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,745.66,559.71
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,692.73,521.79
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,638.47,481.83
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,581.59,438.42
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,524.11,393.33
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,463.68,344.86
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,399.86,292.46
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,337.94,240.56
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,277.73,189.15
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,217.3,138.0
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,160.02,92.34
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,100.06,52.35
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,49.24,37.18
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,43.64,32.47
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,40.04,29.29
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,33.53,23.41
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,26.65,16.84
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.13,1.01
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
