Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,72.58,18.99
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,159.77,116.82
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,232.06,180.4
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,316.22,251.83
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,387.19,310.91
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,464.04,371.78
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,530.62,421.1
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,597.43,467.99
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,658.33,510.62
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,719.61,551.2
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,772.36,584.44
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,823.92,616.27
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,869.36,644.73
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,905.73,667.03
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,941.44,687.55
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,974.24,706.04
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,1000.85,721.22
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,1024.12,734.36
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,1039.94,742.23
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,1052.05,747.96
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,1059.82,751.88
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1063.76,753.61
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,1060.82,749.81
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,1054.06,743.88
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,1041.06,735.74
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,1024.4,725.51
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,1001.83,712.39
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,975.92,697.18
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,945.38,678.98
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,911.78,658.71
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,873.19,635.02
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,832.01,609.37
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,786.4,580.82
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,738.73,549.95
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,686.81,513.68
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,633.58,475.3
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,577.47,434.21
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,518.29,389.35
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,457.96,341.35
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,398.23,292.2
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,337.48,241.34
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,278.61,191.13
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,215.15,137.8
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,158.95,93.06
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,104.14,56.86
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,54.69,41.89
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,49.16,37.25
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,45.91,34.36
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,38.33,27.54
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.3,19.94
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.85,2.59
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,24.57,5.47
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,53.53,37.24
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,102.48,79.11
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,149.74,119.61
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,196.95,159.67
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,256.93,209.34
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,201.39,162.81
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,130.16,102.2
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,162.64,128.54
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,195.77,154.93
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,295.33,234.37
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,389.82,307.51
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,275.61,216.4
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,155.32,119.33
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,189.34,145.9
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,223.59,172.07
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,234.21,179.97
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,244.85,187.93
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,229.42,175.38
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,214.1,163.02
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,228.5,173.97
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,242.81,184.76
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,257.94,195.78
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,272.91,206.6
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,226.17,170.97
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,179.97,135.56
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,152.18,114.04
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,124.7,92.61
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,159.59,119.92
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,194.03,146.62
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,262.14,198.77
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,328.87,249.06
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,537.23,412.87
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,704.75,537.9
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,590.39,449.25
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,496.86,376.7
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,508.14,387.23
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,495.14,376.6
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,364.84,276.83
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,277.47,211.94
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,290.85,216.36
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,272.53,190.79
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,217.52,144.59
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,165.97,103.73
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,116.27,70.65
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,71.87,56.46
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,62.37,48.47
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,54.74,41.83
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,44.28,32.46
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,33.29,22.29
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.82,4.28
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,62.82,25.64
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,134.2,97.61
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,200.55,154.83
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,277.74,220.28
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,258.38,207.15
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,223.3,178.66
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,317.63,255.06
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,413.59,330.73
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,358.2,284.03
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,288.77,225.75
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,292.71,227.42
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,295.45,227.91
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,469.38,362.63
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,653.51,498.08
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,631.4,476.94
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,591.09,444.07
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,691.65,517.5
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,781.83,581.59
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,903.49,668.75
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,1007.16,736.42
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,1014.55,739.82
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,1018.43,741.72
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,1013.09,736.53
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,1014.33,735.86
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,1001.79,727.18
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,985.83,716.46
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,963.71,702.05
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,938.54,685.69
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,838.83,616.8
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,734.61,538.94
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,778.59,576.1
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,798.85,593.44
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,584.73,437.63
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,394.99,292.94
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,435.09,324.31
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,467.26,348.45
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,496.44,371.97
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,499.21,372.87
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,441.66,326.71
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,381.93,278.1
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,324.22,230.47
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,268.71,183.96
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,213.08,137.91
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,161.27,97.46
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,111.11,64.58
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,66.62,51.09
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,58.98,44.78
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,53.15,39.77
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,43.04,30.86
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.22
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.38,4.43
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,55.06,24.76
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,125.63,91.91
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,187.7,145.47
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,258.43,205.62
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,223.25,179.35
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,163.68,130.26
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,235.3,188.68
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,303.65,243.23
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,472.95,378.79
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,647.95,513.33
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,702.12,551.56
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,756.22,589.17
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,802.07,619.3
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,846.55,648.09
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,883.01,671.19
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,917.29,692.65
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,944.77,710.47
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,969.45,726.42
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,979.53,731.31
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,992.41,738.3
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,999.42,742.57
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,1003.06,744.72
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,1000.79,743.02
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,995.12,739.17
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,773.89,579.51
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,532.07,395.92
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,594.73,442.38
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,646.31,479.39
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,430.85,322.89
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,216.31,161.3
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,321.27,241.06
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,420.19,314.4
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,445.78,333.88
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,467.57,350.49
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,414.87,311.62
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,364.74,274.53
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,385.09,291.23
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,399.1,302.18
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,312.49,236.72
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,239.42,181.78
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,271.67,202.68
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,281.68,202.35
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,183.72,132.11
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,124.61,95.0
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,125.94,91.74
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,110.42,88.68
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,93.8,74.68
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,81.06,63.66
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,60.2,45.53
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,38.56,26.44
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,20.09,7.35
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,69.57,36.16
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,146.53,109.42
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,222.09,175.11
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,314.84,254.84
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,387.14,316.23
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,465.46,380.21
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,538.49,437.9
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,615.65,496.63
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,674.89,538.4
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,737.39,579.6
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,794.96,615.93
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,851.98,650.81
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,898.47,678.82
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,935.74,700.16
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,973.38,720.52
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1008.24,738.71
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,1034.25,751.49
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,1056.79,761.98
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,1073.69,769.37
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,1086.81,774.46
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,1093.03,777.45
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,1095.29,778.18
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,1092.05,774.13
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,1084.88,767.83
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,1071.34,759.28
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1054.01,748.52
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1030.62,732.59
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1003.72,714.58
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,971.17,694.01
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,935.47,671.42
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,895.57,646.47
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,852.97,619.56
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,805.82,589.88
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,756.51,558.4
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,703.43,520.81
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,648.98,481.27
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,591.01,437.47
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,532.42,392.08
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,471.31,343.82
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,406.91,291.9
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,344.66,240.38
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,284.06,189.42
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,223.33,139.37
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,166.1,94.86
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,105.16,54.63
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,53.66,40.07
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,46.79,34.43
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,43.78,31.85
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,37.46,26.22
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,30.78,19.99
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.03,4.44
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,71.99,39.95
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,151.73,113.36
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,220.01,172.46
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,301.83,241.77
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,370.47,299.45
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,444.68,359.66
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,510.84,411.05
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,580.04,462.95
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,639.47,506.9
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,699.55,549.47
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,749.58,582.42
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,802.25,616.71
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,846.93,646.02
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,889.73,673.76
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,925.64,695.7
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,958.91,715.74
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,985.31,731.95
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,999.8,740.28
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,1015.09,748.15
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,1026.83,753.74
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,1033.45,757.27
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,1036.44,758.59
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,1031.19,753.47
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,1022.34,746.16
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,1008.66,736.76
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,991.65,725.3
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,973.87,712.29
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,945.25,692.2
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,914.04,671.6
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,880.18,649.21
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,836.52,620.09
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,791.98,590.16
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,675.61,503.56
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,573.74,426.35
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,379.45,284.96
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,200.28,149.6
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,260.6,196.49
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,316.24,238.84
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,281.83,213.01
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,248.83,188.3
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,234.33,177.49
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,218.11,164.96
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,182.85,138.23
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,150.38,113.81
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,132.12,100.57
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,110.1,88.31
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,95.68,76.23
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,83.04,65.34
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,60.65,45.96
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,37.23,25.44
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,20.17,8.34
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,4.94,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,47.31,25.48
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,99.22,72.18
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,154.03,118.5
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,213.97,168.68
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,192.75,152.89
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,160.9,126.65
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,193.22,152.43
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,226.53,178.5
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,290.91,229.1
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,369.02,289.1
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,309.58,240.69
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,246.37,189.2
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,251.45,192.59
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,256.43,195.81
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,237.78,180.62
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,219.37,165.74
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,329.01,249.07
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,431.35,324.74
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,526.94,394.75
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,634.61,471.39
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,408.08,306.28
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,172.19,127.67
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,226.83,169.37
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,281.38,210.16
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,391.19,291.64
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,492.17,364.72
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,501.97,370.83
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,510.91,376.6
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,676.71,501.55
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,820.65,605.81
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,737.74,544.31
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,661.36,487.91
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,670.74,498.3
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,669.84,500.41
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,619.26,462.6
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,574.19,428.68
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,422.52,316.86
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,296.9,222.98
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,271.92,204.74
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,247.97,186.99
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,270.34,200.98
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,270.87,195.06
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,216.64,154.59
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,178.5,128.51
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,147.21,107.99
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,127.2,102.19
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,104.16,83.0
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,81.48,63.74
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,58.67,44.12
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,35.45,23.9
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,19.04,7.86
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,11.25,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,73.5,44.9
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,146.06,111.02
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,214.47,170.82
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,294.1,239.61
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,297.29,243.89
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,280.12,229.45
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,420.94,344.68
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,578.9,468.74
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,638.74,512.49
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,699.32,555.68
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,754.51,591.79
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,805.92,624.31
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,690.25,533.39
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,529.88,406.18
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,752.88,574.95
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,967.1,719.88
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,994.08,733.22
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,1009.08,740.03
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,1027.21,747.42
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,1041.95,752.4
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,1048.63,753.06
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,1051.61,751.28
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,1050.4,745.96
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,1045.48,738.32
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,1032.4,728.64
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,1015.8,716.97
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,994.32,701.03
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,969.51,683.21
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,939.7,665.26
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,906.86,645.39
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,868.52,621.35
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,827.56,595.45
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,782.73,567.96
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,735.84,538.21
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,685.11,503.23
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,632.86,466.19
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,577.3,425.3
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,518.41,380.85
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,459.41,334.88
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,400.63,287.58
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,340.36,238.49
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,281.72,189.67
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,222.18,140.3
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,161.1,92.28
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,106.09,56.09
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,56.06,42.46
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,47.67,35.5
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,44.3,32.6
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,38.01,27.04
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,31.37,20.88
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,19.9,8.98
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,17.04,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,87.83,55.5
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,157.52,118.92
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,222.46,175.96
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,297.1,240.45
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,226.52,184.71
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,118.62,93.75
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,141.89,112.48
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,165.61,131.05
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,178.29,140.75
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,190.89,150.28
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,111.81,85.9
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,37.22,24.84
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,139.53,107.38
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,246.36,190.78
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,423.52,327.67
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,583.02,445.44
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,468.72,358.13
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,328.69,250.64
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,332.66,253.09
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,336.54,255.13
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,531.59,401.82
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,702.91,524.99
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,694.55,517.41
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,685.17,510.11
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,514.45,386.58
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,333.41,251.39
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,513.49,387.53
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,672.51,502.47
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,667.8,499.21
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,663.92,497.28
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,740.38,559.57
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,793.12,603.12
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,617.57,471.35
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,464.95,353.33
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,546.26,419.79
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,599.91,462.01
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,516.9,396.81
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,450.12,344.42
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,418.94,319.22
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,378.32,284.34
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,325.27,239.44
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,270.37,192.04
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,222.29,152.25
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,179.81,119.56
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,132.36,87.04
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,90.2,72.7
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,77.3,61.69
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,71.12,56.22
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,56.65,43.4
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,41.66,29.8
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,24.26,12.62
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,19.36,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,88.38,57.59
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,155.2,118.88
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,218.88,176.06
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,291.88,240.89
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,167.03,138.88
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.63,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,6.03,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.42,0.68
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,57.22,42.86
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,108.18,85.31
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,108.46,85.21
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,108.83,85.23
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,102.04,79.36
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,95.35,73.63
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,140.41,110.29
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,185.98,146.74
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,132.76,103.35
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.39,60.5
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,133.83,104.03
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,187.72,147.27
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,192.03,150.54
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,196.28,153.86
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,373.35,293.06
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,544.45,421.51
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,543.35,420.37
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,541.64,419.49
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,403.12,313.79
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,264.65,205.84
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,260.42,202.8
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,256.22,199.57
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,250.98,195.24
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,245.71,190.94
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,275.9,214.7
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,305.09,237.51
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,297.94,232.17
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,290.54,226.72
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,293.71,229.56
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,297.5,232.72
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,284.31,222.58
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,269.85,211.26
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,227.46,178.2
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,193.13,151.62
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,188.63,144.6
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,181.54,134.89
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,145.76,108.5
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,112.16,92.9
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,81.45,66.42
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,53.52,41.88
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.29,33.51
