Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,35.35,25.09
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,22.66,12.05
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,30.99,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,110.19,74.14
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,188.95,145.5
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,260.51,208.81
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,342.41,279.42
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,410.81,337.83
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,484.07,398.07
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,549.45,449.44
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,615.16,499.28
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,674.28,542.06
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,733.54,582.79
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,785.6,617.39
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,836.42,650.51
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,874.74,673.99
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,917.08,700.05
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,951.85,720.54
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,983.73,738.94
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,1009.49,754.59
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,1031.91,768.08
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1048.36,776.22
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,1061.11,782.03
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,1067.54,785.36
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,1070.12,786.38
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,1066.34,781.93
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1058.75,775.2
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,1045.92,766.72
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1029.43,756.01
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,1007.02,740.09
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,981.23,722.08
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,950.37,702.15
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,916.42,680.15
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,877.85,653.65
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,836.59,625.27
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,790.53,594.37
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,742.39,561.6
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,691.09,524.27
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,638.35,484.91
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,581.9,442.58
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,524.82,398.29
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,465.88,350.33
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,403.04,298.02
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,341.99,246.21
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,282.47,194.74
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,222.85,143.57
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,166.21,97.64
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,106.25,56.42
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,55.17,35.58
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,45.82,34.66
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,43.17,32.35
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,37.27,27.05
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,31.04,21.19
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,20.55,10.5
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,29.67,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,106.13,71.47
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,184.56,141.08
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,254.42,202.45
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,334.11,270.93
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,402.97,329.23
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,476.87,389.47
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,542.19,440.17
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,609.9,490.75
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,666.66,532.06
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,726.2,572.93
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,778.9,606.99
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,830.57,639.6
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,875.09,667.35
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,910.47,688.45
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,946.56,710.15
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,979.87,729.8
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,1006.22,744.39
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,1029.29,756.8
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,1045.9,764.99
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,1058.88,770.93
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,1065.63,774.11
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,1068.58,775.0
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1066.73,771.8
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1061.09,766.34
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,1047.73,757.59
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,1030.77,746.66
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,1009.34,732.93
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,984.5,717.05
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,954.11,697.54
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,920.64,675.96
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,882.04,650.87
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,840.75,623.8
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,795.08,593.31
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,747.28,560.78
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,695.95,523.58
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,643.18,484.39
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,586.69,441.18
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,529.59,396.31
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,466.66,346.02
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,406.96,296.63
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,345.89,245.41
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,286.36,194.64
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,226.36,144.13
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,169.05,98.38
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,108.98,57.59
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,57.96,37.02
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,47.34,35.52
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,43.94,32.6
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,38.51,27.77
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,32.79,22.42
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.36,11.93
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.34,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,54.52,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,128.13,86.44
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,210.61,158.57
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,280.28,219.22
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,358.85,285.51
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,426.44,341.2
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,496.51,396.48
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,559.87,444.49
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,624.68,491.66
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,682.73,530.24
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,740.67,566.65
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,790.3,596.23
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,838.3,624.0
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,875.41,645.91
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,916.38,670.14
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,948.47,687.54
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,977.45,702.9
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,1002.55,717.14
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,1024.29,729.34
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,1039.11,735.86
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,1050.2,740.23
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,1055.47,742.63
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,1056.97,742.92
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,996.43,704.36
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,916.0,646.21
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,976.33,692.79
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,1015.79,717.31
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,992.77,702.41
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,966.51,686.08
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,935.74,667.66
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,902.01,647.23
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,813.13,588.95
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,728.28,527.66
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,738.65,540.2
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,730.63,538.57
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,604.14,445.92
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,502.61,370.17
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,520.74,386.53
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,511.85,379.74
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,448.99,330.3
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,388.14,281.95
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,320.56,230.49
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,273.21,195.97
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,212.87,152.66
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,173.29,127.26
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,142.88,105.13
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,113.69,85.64
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,94.34,74.83
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,76.34,59.67
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,59.07,44.87
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,41.25,29.24
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,26.39,15.06
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,48.99,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,121.2,82.8
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,200.34,151.88
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,268.36,211.09
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,344.95,275.85
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,412.39,331.76
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,484.49,389.18
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,547.84,436.97
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,610.87,482.68
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,669.39,524.65
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,728.01,564.57
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,780.53,598.3
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,832.08,630.72
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,875.92,658.23
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,910.77,679.37
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,946.75,699.77
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,980.04,718.1
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,1005.56,732.63
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,1027.76,745.06
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,1044.47,752.54
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,1057.56,757.78
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,1063.89,760.37
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,1066.41,760.74
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1065.09,757.37
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1059.95,751.79
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,1046.08,742.43
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,1028.58,730.99
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,1006.57,715.44
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,981.12,697.87
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,950.11,678.79
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,916.01,657.7
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,877.35,633.56
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,836.05,607.53
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,790.64,578.91
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,743.1,548.45
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,690.83,511.91
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,637.33,473.41
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,581.56,432.27
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,525.11,389.15
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,465.82,342.54
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,402.93,291.73
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,342.31,241.44
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,283.15,191.38
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,223.94,141.9
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,167.81,97.36
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,108.5,57.0
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,58.02,36.25
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,46.34,34.5
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,42.88,31.55
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,37.86,27.11
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,32.57,22.17
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.16,12.06
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,12.81,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,33.66,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,99.61,68.86
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,166.35,127.14
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,230.28,182.81
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,303.35,245.26
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,330.31,269.06
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,351.57,286.62
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,383.08,310.94
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,421.97,339.84
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,549.62,440.52
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,687.77,545.57
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,738.18,579.31
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,787.68,612.31
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,827.31,637.5
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,868.93,663.81
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,901.71,683.94
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,931.79,702.11
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,957.84,718.2
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,980.9,732.24
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,996.35,740.06
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,1008.4,745.71
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,1014.92,749.28
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,1017.94,750.69
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,1013.61,745.83
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,1015.71,745.43
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,1003.41,736.68
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,987.72,725.87
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,816.38,604.61
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,634.66,466.64
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,439.31,327.09
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,244.84,182.27
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,261.39,195.12
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,277.59,207.34
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,468.13,353.56
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,634.65,475.47
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,629.06,473.38
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,608.83,460.07
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,512.61,386.75
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,439.72,331.04
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,424.77,318.29
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,388.92,286.19
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,332.08,238.83
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,277.26,192.5
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,221.79,145.6
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,168.38,102.59
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,117.63,68.17
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,71.88,48.06
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,58.24,44.53
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,51.99,39.21
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,44.74,32.81
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,35.94,24.81
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,25.32,14.52
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.27,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.24,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.55,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.26,2.13
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,12.97,5.3
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.22,8.03
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,19.48,10.71
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,64.2,47.8
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,110.82,85.71
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,77.77,58.39
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,46.51,32.64
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,41.41,28.28
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,36.3,23.96
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,65.72,47.67
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,95.35,71.29
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,67.18,48.46
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,39.17,25.87
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,82.24,60.15
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,126.0,94.53
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,169.75,128.72
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,213.7,162.67
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,161.55,121.95
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,109.91,81.43
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,166.67,125.67
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,223.41,169.0
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,175.33,131.82
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,127.73,94.85
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,255.45,193.25
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,387.04,291.25
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,470.22,353.52
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,551.69,413.53
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,496.34,372.83
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,445.53,335.67
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,357.98,271.42
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,274.36,208.73
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,213.57,162.69
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,153.54,116.38
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,233.85,179.93
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,308.41,238.25
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,209.68,161.94
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,114.82,87.31
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,196.5,150.77
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,263.12,199.69
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,131.15,97.25
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.49,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.63,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.7,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.78,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.85,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.46,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.3,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,83.21,57.48
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,148.41,112.75
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,203.95,160.93
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,265.02,213.06
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,261.3,211.22
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,239.74,193.22
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,186.61,148.9
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,129.98,100.88
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,240.79,190.83
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,361.98,286.3
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,493.88,390.15
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,636.47,498.93
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,648.35,504.35
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,667.92,515.48
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,796.04,611.52
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,924.83,702.69
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,873.78,660.65
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,817.8,613.81
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,918.05,686.88
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,1010.72,747.93
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,1017.5,750.3
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,1020.84,750.91
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,1026.64,751.71
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,1019.98,744.32
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,1007.15,734.96
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,991.02,723.56
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,887.48,650.45
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,774.19,564.6
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,842.88,619.01
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,887.75,651.04
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,851.84,625.45
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,813.21,598.6
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,769.26,569.27
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,723.35,537.5
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,673.83,501.61
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,622.91,463.9
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,566.87,422.33
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,511.89,380.19
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,454.31,334.2
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,397.21,287.33
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,338.64,238.84
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,281.74,190.92
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,220.31,139.83
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,165.76,96.52
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,113.03,61.19
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,64.95,40.7
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,51.92,38.78
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,48.36,35.8
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,42.3,30.54
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,35.88,24.71
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,24.09,13.71
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.59,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,10.78,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,25.89,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,83.91,57.6
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,142.64,107.07
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,206.05,160.2
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,286.97,226.97
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,349.53,278.0
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,417.28,331.62
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,482.78,382.26
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,557.91,438.57
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,614.82,479.16
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,672.44,519.12
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,725.16,554.43
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,777.84,588.23
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,820.31,615.56
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,861.11,641.54
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,891.65,659.39
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,924.19,678.51
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,949.39,692.66
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,971.64,704.9
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,986.85,712.59
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,998.72,718.25
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,1005.15,721.96
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,1008.13,723.62
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,1003.64,720.95
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,995.72,716.21
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,983.46,708.45
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,967.97,698.71
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,945.22,682.9
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,919.75,665.42
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,890.64,646.64
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,859.0,626.17
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,821.29,601.73
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,781.95,575.91
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,739.59,547.61
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,695.78,517.64
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,645.42,481.13
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,595.9,444.48
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,544.1,405.45
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,492.53,365.64
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,438.32,322.99
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,386.85,281.62
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,333.62,238.73
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,282.58,197.07
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,232.2,156.7
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,186.82,122.2
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,141.11,91.39
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,100.55,71.2
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,89.27,70.1
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,78.71,61.29
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,63.47,48.22
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,47.65,34.34
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,30.99,19.18
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,12.63,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,33.29,3.66
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,89.45,61.81
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,157.08,118.94
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,217.27,170.39
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,284.66,227.05
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,347.54,278.98
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,415.44,333.5
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,473.87,379.14
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,534.17,425.07
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,590.65,466.62
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,652.85,511.23
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,700.06,542.72
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,745.99,572.61
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,790.29,601.65
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,833.26,629.24
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,864.23,647.68
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,892.45,664.08
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,919.25,680.33
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,943.51,694.92
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,958.67,702.32
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,970.76,707.77
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,978.2,711.39
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,982.53,713.1
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,907.23,656.68
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,824.41,595.18
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,619.63,452.16
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,420.45,307.21
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,453.73,331.14
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,485.64,353.0
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,541.1,392.99
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,594.8,430.94
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,581.76,421.9
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,567.68,412.43
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,550.35,400.73
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,531.7,387.99
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,523.22,383.01
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,511.25,375.02
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,512.54,378.01
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,495.62,365.7
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,441.99,323.94
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,389.87,282.48
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,276.49,200.67
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,201.71,150.98
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,201.17,146.48
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,185.21,129.15
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,148.34,99.99
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,96.99,67.72
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,80.51,62.7
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,71.67,55.35
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,61.42,46.51
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,46.98,33.82
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,29.79,18.34
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,12.6,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.05,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,17.99,1.06
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,66.02,45.19
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,120.38,90.5
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,167.09,130.12
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,217.26,171.94
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,267.99,213.27
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,323.41,257.26
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,201.41,159.88
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,54.88,39.18
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,66.09,48.21
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,77.32,57.04
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,86.23,63.8
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,95.31,70.64
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,175.48,133.04
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,257.5,194.74
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,533.74,402.42
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,799.97,585.2
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,870.41,629.72
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,940.38,673.65
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,953.44,678.23
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,963.17,681.37
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,970.07,684.92
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,973.9,686.71
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,879.21,620.56
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,777.96,549.53
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,803.12,568.81
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,825.36,584.92
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,828.05,587.05
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,824.14,585.23
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,663.55,476.31
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,510.7,369.12
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,597.24,433.77
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,670.95,486.53
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,685.37,500.48
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,684.62,503.81
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,635.92,468.98
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,588.43,434.67
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,487.96,360.87
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,411.8,304.62
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,374.98,277.71
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,338.19,250.07
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,301.45,221.7
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,266.22,193.49
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,235.86,165.46
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,188.91,124.59
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,143.56,93.91
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,103.25,73.38
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,90.6,71.66
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,79.41,62.32
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,64.56,49.56
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,49.14,35.97
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,32.57,20.9
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
