Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.15,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.92,0.4
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,62.91,43.54
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,112.22,85.23
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,168.03,132.19
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,235.31,187.9
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,293.64,235.32
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,356.46,285.04
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,414.6,329.79
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,476.07,375.81
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,530.62,415.35
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,596.87,462.16
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,646.95,496.26
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,697.38,529.93
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,741.02,557.79
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,783.96,584.6
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,821.82,607.67
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,858.52,629.58
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,769.87,563.09
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,652.23,477.1
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,724.86,526.63
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,785.74,565.82
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,795.08,571.59
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,803.08,576.96
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,772.63,553.62
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,740.77,529.76
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,733.78,523.85
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,719.96,513.41
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,822.69,587.99
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,904.16,645.22
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,875.59,626.39
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,844.8,606.93
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,777.5,558.84
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,717.89,515.65
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,665.99,482.12
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,615.39,448.66
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,582.97,426.91
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,548.03,402.66
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,504.04,370.89
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,459.99,338.42
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,417.33,306.28
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,372.63,271.48
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,301.91,220.16
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,249.57,184.22
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,216.48,159.22
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,185.11,135.79
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,153.29,112.89
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,123.32,92.7
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,102.99,81.84
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,81.46,63.76
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,66.32,50.84
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,50.59,37.06
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,34.08,22.11
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.75,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.63,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.85,1.52
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,44.7,29.62
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,75.26,55.52
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,110.54,85.18
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,147.59,115.91
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,192.19,152.01
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,232.41,183.75
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,231.15,181.54
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,234.27,182.44
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,267.35,207.05
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,300.74,231.3
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,295.68,225.67
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,289.33,219.25
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,263.3,198.93
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,247.55,186.37
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,282.36,212.08
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,317.29,237.34
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,240.61,179.83
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,165.35,122.88
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,167.29,124.4
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,169.21,125.7
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,258.88,192.98
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,348.92,258.17
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,298.72,220.93
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,249.1,184.62
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,293.96,217.48
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,338.38,248.93
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,325.29,239.26
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,312.26,230.03
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,307.68,227.51
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,303.05,224.9
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,291.49,216.92
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,279.98,208.96
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,198.3,148.69
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,117.45,87.23
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,124.26,92.91
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,131.01,98.37
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,238.06,181.82
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,336.2,255.93
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,290.49,221.52
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,247.48,189.5
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,233.25,178.71
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,217.82,166.65
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,161.88,124.04
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,112.7,86.45
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,97.37,74.61
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,82.15,62.57
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,68.42,53.99
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,54.65,42.06
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,40.88,30.0
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,17.59
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.85
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,22.27,12.58
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,36.24,24.9
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,54.85,41.02
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,73.38,56.9
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,100.98,80.18
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,128.89,103.34
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,220.22,179.36
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,321.76,261.38
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,267.8,215.6
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,208.9,165.74
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,266.26,210.91
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,316.19,249.08
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,414.49,324.99
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,527.82,409.24
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,507.67,390.76
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,473.03,362.47
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,481.67,367.98
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,489.72,372.84
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,431.73,328.39
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,373.88,284.01
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,392.79,297.9
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,411.33,311.13
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,385.5,291.1
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,352.01,265.66
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,384.9,289.94
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,409.19,307.49
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,383.25,288.29
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,353.53,266.47
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,317.87,240.21
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,282.69,214.1
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,280.92,213.04
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,279.03,211.82
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,271.72,206.49
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,264.41,201.21
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,314.61,239.75
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,361.93,275.38
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,352.27,268.9
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,341.11,261.32
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,281.77,216.56
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,231.32,178.42
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,129.97,99.37
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,25.09,15.03
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,57.69,41.97
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,89.61,68.26
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,77.85,58.96
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,66.06,49.55
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,54.86,42.44
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,43.67,32.68
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,32.96,23.25
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,22.26,13.68
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.43,5.63
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.34,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.48,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,16.69,7.9
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,26.91,16.82
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,39.01,27.19
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,51.13,37.42
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,64.87,48.89
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,78.78,60.33
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,129.17,101.62
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,181.05,143.22
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,131.68,102.46
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,83.87,63.03
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,93.89,70.8
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,103.94,78.47
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,124.98,95.03
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,146.13,111.52
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,123.04,92.79
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,100.2,74.38
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,236.58,180.71
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,388.05,293.69
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,388.09,291.95
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,387.94,290.66
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,367.91,275.45
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,339.04,253.85
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,436.2,324.5
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,523.11,385.3
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,445.94,329.66
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,364.04,270.36
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,469.17,347.07
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,564.64,414.06
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,384.73,285.57
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,208.42,154.96
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,260.1,194.29
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,310.75,232.02
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,348.32,260.17
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,383.33,286.28
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,430.62,322.44
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,470.88,352.61
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,425.42,319.71
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,382.32,288.45
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,400.31,300.99
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,390.44,287.77
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,299.15,219.74
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,247.62,186.31
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,214.69,160.49
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,182.41,135.35
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,151.43,112.46
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,121.78,92.21
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,86.02,68.48
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,53.46,40.67
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,47.22,35.2
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.47,28.17
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,28.24,17.82
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,16.5,2.2
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.11,3.38
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,17.61,9.07
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,25.51,15.85
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,33.41,22.55
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,60.46,45.22
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,88.75,68.59
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,86.75,66.55
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,85.01,64.73
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,166.66,130.99
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,261.01,205.21
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,186.9,145.38
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,123.23,93.74
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,154.36,118.3
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,185.76,142.68
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,289.55,222.57
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,387.94,295.68
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,367.08,278.95
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,335.26,254.51
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,338.76,256.32
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,342.18,257.98
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,253.98,191.69
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,167.21,125.48
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,255.21,192.33
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,343.21,257.02
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,671.98,505.49
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,954.51,698.18
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,791.45,580.74
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,625.1,456.9
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,584.08,428.95
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,542.37,399.53
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,560.47,413.68
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,573.55,423.85
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,447.14,332.86
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,328.79,245.8
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,424.56,319.08
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,504.65,377.89
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,337.72,255.15
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,187.08,141.33
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,262.12,199.24
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,322.53,243.67
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,297.59,223.64
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,268.75,199.94
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,185.84,138.81
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,126.1,96.57
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,109.4,83.76
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,92.85,70.78
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,77.52,61.33
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,62.23,48.22
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,47.61,35.54
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,32.51,22.25
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,20.41,11.34
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.33,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.29,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.34,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.48,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,15.75,7.31
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,25.05,15.51
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,36.22,25.18
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,47.4,34.73
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,59.99,45.38
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,72.82,56.05
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,86.24,66.94
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,99.67,77.66
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,112.13,87.41
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,124.59,97.05
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,137.46,106.92
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,150.37,116.71
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,202.4,157.94
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,255.11,198.96
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,269.72,209.36
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,284.33,219.78
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,295.98,227.78
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,307.53,235.66
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,283.65,216.68
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,259.96,198.01
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,202.25,153.64
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,145.18,109.33
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,230.17,174.76
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,315.2,238.23
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,429.43,322.81
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,534.46,398.18
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,419.34,313.78
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,303.63,227.98
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,399.54,299.82
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,488.54,364.29
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,428.39,320.4
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,370.33,278.1
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,489.72,369.36
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,592.94,445.24
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,442.48,334.35
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,306.84,232.38
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,227.99,173.64
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,146.99,111.49
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,152.98,116.61
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,158.66,121.39
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,231.94,174.32
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,279.87,202.36
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,195.01,141.66
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,151.01,116.8
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,131.44,101.95
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,112.55,87.42
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,94.38,76.53
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,76.6,61.32
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,59.03,45.95
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,41.24,30.12
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,26.01,16.27
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.19,0.16
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.09,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.48,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.66,3.45
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.84,7.0
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.17,8.93
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,19.5,10.85
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.37
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,23.24,13.87
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,37.68,25.81
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,52.16,37.61
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,79.32,59.57
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,91.13,69.01
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,103.05,78.48
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,92.66,69.93
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,82.32,61.47
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,131.36,100.64
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,180.72,139.01
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,483.79,370.63
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,781.32,574.57
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,778.4,567.51
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,773.88,562.92
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,744.06,540.99
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,708.48,515.56
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,701.07,510.11
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,692.51,503.64
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,611.13,447.07
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,531.61,391.26
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,454.64,336.7
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,380.76,283.3
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,370.69,276.79
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,360.44,269.73
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,293.98,221.19
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,231.54,174.94
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,245.66,186.31
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,258.67,196.53
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,239.73,182.57
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,221.0,168.77
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,192.18,147.41
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,164.28,126.49
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,149.31,115.22
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,134.66,104.08
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,117.25,90.68
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,100.1,77.24
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,71.87,56.94
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,54.81,42.21
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,48.06,36.28
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,40.89,29.73
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.72,19.42
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,18.05,5.3
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,23.97,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,68.23,35.74
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,125.73,90.94
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,192.58,147.84
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,254.98,201.3
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,328.95,262.66
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,230.23,185.56
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,98.76,76.65
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,117.17,91.58
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,135.57,105.86
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,149.98,116.79
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,164.54,127.7
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,182.52,141.2
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,200.67,154.67
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,241.36,185.39
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,282.44,215.74
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,323.33,245.4
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,354.03,267.15
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,414.25,311.01
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,474.61,354.02
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,582.77,430.87
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,679.66,497.39
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,858.9,624.9
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,1005.82,718.81
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,1005.22,715.59
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,1001.17,712.04
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,988.67,704.08
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,972.96,694.28
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,951.82,681.13
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,927.77,666.21
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,899.52,648.61
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,868.54,629.21
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,832.05,604.94
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,793.32,579.14
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,751.27,552.09
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,707.39,522.35
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,659.29,488.79
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,608.5,452.41
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,556.0,414.47
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,503.18,374.87
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,447.86,331.33
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,393.23,286.96
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,337.53,241.12
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,279.11,192.35
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,224.26,146.36
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,172.49,104.71
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,122.19,69.46
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,76.32,46.93
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,57.1,43.62
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,53.83,40.84
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,47.62,35.44
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.06,28.65
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,29.28,18.83
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,18.02,5.7
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,14.59,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,35.56,16.83
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,84.44,59.95
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,142.94,108.8
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,79.51,59.83
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.33,1.31
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,185.86,148.82
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,379.76,303.31
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,279.17,221.99
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,138.57,106.69
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,199.56,155.13
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,272.25,211.07
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,352.21,271.92
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,446.25,341.39
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,475.86,361.65
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,504.88,381.58
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,337.94,256.66
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,176.82,132.46
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,208.75,156.96
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,240.76,180.88
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,257.64,193.23
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,274.44,205.49
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,385.84,287.61
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,488.8,360.88
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,601.07,440.19
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,701.29,508.65
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,576.57,420.43
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,448.1,328.48
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,606.97,444.94
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,754.75,547.48
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,804.39,585.36
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,838.89,613.25
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,725.66,530.43
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,623.23,454.55
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,664.12,489.03
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,685.45,507.87
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,585.59,433.98
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,503.29,372.51
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,505.43,375.72
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,493.18,366.23
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,421.6,312.15
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,365.97,270.32
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,305.86,225.84
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,260.3,192.85
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,237.56,169.63
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,197.97,132.35
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,153.21,101.26
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,113.17,79.46
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,97.19,77.32
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,86.88,68.78
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,71.96,56.01
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,56.45,42.4
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,38.9,26.68
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,18.53,6.39
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,19.94,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,53.39,27.94
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,106.06,75.17
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,172.8,130.83
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,130.12,100.45
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,65.91,48.89
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,98.76,75.84
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,132.11,102.71
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,303.22,241.5
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,484.03,381.43
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,509.55,398.02
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,520.09,403.96
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,518.91,399.46
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,500.32,382.26
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,417.87,318.64
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,318.59,241.54
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,319.03,241.07
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,308.81,232.42
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,310.07,232.92
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,311.25,233.38
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,261.03,195.33
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,211.46,157.67
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,212.8,158.66
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,214.09,159.53
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,166.05,122.97
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,118.4,86.4
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,182.78,135.79
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,246.85,183.98
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,479.53,356.6
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,693.55,505.69
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,721.56,526.19
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,741.49,542.13
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,444.2,331.99
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,160.35,118.15
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,384.82,289.88
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,589.32,437.04
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,550.79,408.67
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,512.57,381.35
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,444.44,331.33
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,380.75,284.43
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,393.45,293.33
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,383.99,282.42
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,312.11,229.07
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,260.65,193.47
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,236.43,168.17
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,192.18,126.02
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,146.4,94.08
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,105.29,72.11
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,84.69,66.62
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,81.53,63.99
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,68.56,52.91
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,55.09,41.1
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,37.85,25.8
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,20.92,8.4
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,11.44,0.0
