Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,22.47,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,60.07,32.22
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,119.04,84.74
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,182.34,137.97
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,102.39,77.92
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.78,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,18.54,9.79
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,34.36,22.83
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,39.95,27.28
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,45.56,31.66
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,59.09,42.42
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,72.66,53.04
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,79.22,57.96
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,85.8,62.85
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,92.46,67.91
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,99.16,72.99
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,195.59,147.64
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,293.98,221.42
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,306.03,229.85
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,328.02,245.85
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,248.87,186.08
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,180.66,134.12
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,271.69,202.66
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,363.02,269.66
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,467.55,345.8
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,561.34,412.56
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,490.42,361.25
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,420.81,310.8
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,380.01,280.88
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,336.31,248.62
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,251.47,186.24
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,167.65,123.49
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,233.85,173.61
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,298.79,221.91
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,511.99,386.62
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,692.24,518.48
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,593.17,442.52
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,512.79,381.0
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,485.91,362.47
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,455.54,340.36
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,430.66,320.42
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,390.25,286.03
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,322.1,234.35
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,276.9,202.39
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,234.14,168.69
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,193.74,137.53
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,156.61,110.74
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,121.84,88.91
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,99.09,78.78
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,88.75,70.11
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,72.5,56.27
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,55.79,41.71
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,38.62,26.42
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,21.69,9.26
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,19.87,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,53.29,29.04
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,106.04,75.54
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,166.86,126.49
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,180.0,140.4
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,180.43,142.28
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,266.6,212.8
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,366.83,293.29
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,296.08,235.45
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,192.11,149.61
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,257.65,201.01
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,317.91,246.97
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,368.24,284.52
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,430.54,330.29
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,458.02,349.73
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,485.14,368.87
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,451.41,341.56
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,426.9,321.13
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,411.71,309.02
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,396.1,296.63
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,539.29,401.88
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,671.51,495.15
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,630.17,463.75
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,578.49,425.82
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,589.0,432.83
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,589.41,432.61
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,606.14,444.06
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,621.54,454.53
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,507.45,373.13
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,402.14,296.58
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,464.16,342.42
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,523.15,384.93
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,500.92,368.93
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,478.94,353.36
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,515.0,380.95
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,545.07,403.55
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,466.9,346.5
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,397.94,295.94
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,451.29,337.98
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,484.55,362.2
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,386.11,288.02
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,309.9,231.96
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,297.02,221.23
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,271.54,199.49
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,238.07,169.93
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,191.01,129.63
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,160.24,109.96
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,130.28,94.56
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,107.38,85.7
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,98.29,78.12
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,80.02,62.63
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,61.2,46.3
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,42.12,29.36
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.33,8.67
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.72,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.12,2.08
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,26.0,15.25
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,41.12,28.11
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,59.67,43.6
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,78.14,58.76
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,130.69,101.68
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,182.45,143.41
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,245.18,193.29
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,320.89,252.2
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,247.32,193.05
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,170.9,130.91
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,226.78,174.22
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,294.02,225.09
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,290.74,221.66
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,277.33,210.79
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,302.34,228.89
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,338.31,254.84
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,274.92,206.83
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,223.16,167.4
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,288.74,216.29
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,364.59,271.47
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,322.63,240.14
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,291.07,216.63
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,322.41,239.71
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,353.44,262.24
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,382.9,283.54
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,404.22,298.86
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,418.52,308.56
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,432.14,317.75
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,431.54,317.46
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,430.55,316.98
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,415.36,306.25
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,400.27,295.63
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,432.06,319.51
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,460.42,340.49
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,400.82,297.2
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,344.35,256.06
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,333.52,248.67
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,321.82,240.37
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,227.36,169.78
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,138.11,102.17
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,178.39,133.48
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,207.8,156.03
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,195.68,146.23
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,181.04,134.41
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,154.76,115.18
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,129.75,97.5
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,108.65,86.29
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,90.52,71.3
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,72.63,56.16
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,55.81,41.6
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,37.03,25.07
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,17.63,6.97
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.81,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.4,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,18.54,9.23
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,29.7,18.68
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,43.21,29.94
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,56.81,41.11
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,85.27,64.27
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,113.88,87.19
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,79.33,59.03
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,47.42,33.01
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,56.76,40.44
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,66.12,47.79
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,39.55,26.29
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.02,4.85
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,139.47,105.74
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,271.37,207.49
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,349.47,266.46
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,418.62,317.87
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,567.4,429.42
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,718.4,538.06
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,606.79,454.56
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,492.77,368.8
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,553.28,412.4
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,622.28,460.48
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,723.86,533.47
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,814.22,596.67
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,813.03,598.22
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,804.02,595.56
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,562.79,421.73
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,325.91,242.49
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,507.94,379.99
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,673.34,500.01
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,603.43,447.91
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,538.26,399.58
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,624.35,468.85
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,685.8,517.48
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,603.76,453.81
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,536.18,401.17
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,479.11,358.49
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,426.56,318.92
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,391.31,291.98
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,355.15,263.77
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,326.73,240.04
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,285.3,204.81
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,241.15,170.3
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,197.89,137.88
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,161.83,113.02
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,130.4,94.79
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,111.22,88.78
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,95.31,75.65
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,78.25,61.18
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,60.7,45.93
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,42.65,29.89
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.06,10.46
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,15.01,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,36.6,19.4
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,84.4,60.02
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,136.74,103.69
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,79.27,59.28
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,17.61,8.94
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.22,7.79
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.84,6.61
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,28.32,17.61
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,41.83,28.48
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,31.6,20.06
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,69.88,50.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,119.3,89.38
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,168.62,127.88
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,218.58,166.32
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,274.66,208.61
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,342.16,258.61
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,356.23,267.98
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,370.18,277.31
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,494.8,369.08
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,630.14,464.96
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,475.18,352.15
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,323.91,239.95
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,321.37,238.17
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,318.74,236.02
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,330.83,244.62
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,342.63,252.96
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,313.97,231.36
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,285.58,210.08
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,311.9,229.15
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,337.68,247.43
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,394.19,287.95
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,446.3,324.27
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,435.47,316.09
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,424.14,307.82
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,462.04,335.26
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,493.39,356.61
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,509.54,369.86
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,503.86,365.3
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,450.2,323.91
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,396.0,281.33
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,341.2,238.51
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,288.09,195.85
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,234.0,151.72
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,181.69,110.21
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,131.56,75.25
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,85.85,51.7
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,60.4,45.9
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,55.61,42.01
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,50.38,37.54
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,43.66,31.56
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,33.01,22.01
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.89,10.67
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,20.83,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,52.33,29.78
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,108.83,77.86
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,170.53,128.99
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,123.55,94.9
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,53.0,38.11
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,53.92,38.88
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,54.86,39.53
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,85.67,64.32
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,117.33,89.32
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,174.06,134.01
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,232.26,178.85
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,264.85,202.91
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,288.85,220.17
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,375.79,286.08
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,476.19,360.07
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,507.28,380.82
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,537.98,401.3
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,565.45,419.98
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,592.38,438.14
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,579.81,426.98
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,555.74,408.11
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,665.19,486.9
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,772.07,561.19
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,784.03,567.42
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,794.21,573.0
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,884.35,640.93
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,959.28,692.24
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,840.06,609.19
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,718.36,519.25
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,797.36,581.87
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,854.95,624.82
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,819.26,600.92
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,781.43,576.04
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,740.17,548.28
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,697.29,517.95
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,649.65,483.47
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,601.91,448.19
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,551.81,411.29
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,498.36,370.92
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,445.04,328.76
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,392.52,286.17
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,339.14,242.58
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,287.58,199.73
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,235.64,156.59
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,186.65,117.36
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,138.98,83.67
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,96.19,61.04
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,70.29,54.3
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,63.87,49.04
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,56.62,42.85
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,49.0,36.08
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,36.92,25.21
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,25.46,13.47
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,10.96,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,21.52,9.86
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,50.85,35.04
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,80.0,59.6
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,113.02,87.09
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,148.36,116.23
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,225.6,179.15
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,313.74,249.66
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,424.65,336.72
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,546.29,429.24
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,555.8,433.82
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,560.95,435.13
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,530.4,408.6
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,489.79,374.47
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,377.79,289.09
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,241.98,183.63
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,355.75,269.66
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,462.7,347.13
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,417.7,312.11
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,372.21,277.28
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,258.91,193.09
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,158.52,116.99
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,386.18,288.19
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,619.64,452.57
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,703.5,511.32
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,791.98,572.52
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,882.26,639.8
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,949.06,685.14
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,928.4,669.87
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,911.63,657.96
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,883.46,639.6
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,852.7,619.62
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,772.24,563.41
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,699.33,509.08
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,594.08,435.07
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,500.59,367.9
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,520.17,383.88
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,532.67,393.35
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,526.13,389.74
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,501.84,371.16
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,448.46,329.22
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,392.26,284.39
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,338.23,240.72
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,285.89,197.48
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,233.61,154.38
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,184.97,115.71
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,137.03,81.71
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,93.62,58.59
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,69.86,54.14
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,66.01,51.05
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,58.07,44.27
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,49.71,36.87
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,37.26,25.65
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,25.46,13.77
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.37,6.38
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,25.06,15.26
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,19.49,10.57
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.92,5.91
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,108.41,82.82
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,208.3,159.99
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,351.31,267.58
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,483.19,360.7
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,578.57,429.18
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,667.61,492.8
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,773.87,568.75
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,879.92,641.57
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,904.62,658.24
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,926.77,674.09
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,941.08,683.48
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,952.26,690.84
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,960.12,695.64
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,964.89,698.59
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,968.7,701.49
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,975.66,706.52
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,963.99,697.45
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,949.2,686.61
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,930.92,674.5
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,909.68,660.57
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,882.08,642.1
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,851.88,621.99
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,818.4,598.54
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,782.39,573.45
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,741.43,546.12
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,698.68,515.98
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,652.77,483.39
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,605.42,449.02
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,555.25,411.7
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,504.63,373.02
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,450.98,331.25
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,397.23,288.07
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,342.81,243.43
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,285.52,195.83
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,231.63,151.07
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,180.81,110.26
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,130.79,74.51
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,84.95,50.07
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,60.46,46.06
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,59.5,45.32
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,52.79,39.6
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.82,33.43
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.27,23.97
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.23,13.02
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,23.05,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,61.89,36.5
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,112.09,80.05
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,177.29,134.32
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,176.16,137.31
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,164.7,129.72
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,197.45,156.59
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,230.42,182.91
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,202.59,159.53
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,171.36,133.12
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,333.43,262.85
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,503.24,392.33
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,425.71,329.59
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,336.98,258.35
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,260.19,199.35
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,177.76,134.92
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,245.63,186.84
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,314.25,237.79
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,238.6,179.85
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,164.23,122.64
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,372.46,280.13
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,588.52,433.36
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,602.32,441.68
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,615.3,450.58
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,453.58,335.72
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,297.53,221.17
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,177.08,131.36
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,58.12,39.83
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,63.26,43.9
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,68.39,47.9
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,66.95,46.8
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,65.52,45.72
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,63.16,43.92
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,60.8,42.12
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,50.0,33.8
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,39.22,25.43
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,44.81,29.96
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,50.39,34.52
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,47.57,32.42
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,44.74,30.32
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,90.0,66.52
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,133.69,101.24
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,177.71,135.7
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,210.53,160.94
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,212.22,158.33
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,199.66,143.57
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,163.2,116.95
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,129.49,95.2
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,111.06,89.83
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,96.75,77.77
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,79.46,62.88
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,61.65,47.23
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,44.09,31.56
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.89,12.96
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,21.5,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,57.8,34.37
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,107.49,77.22
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,165.67,125.66
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,228.69,177.79
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,293.65,230.37
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,328.55,258.53
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,362.03,284.36
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,444.63,346.42
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,535.75,411.86
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,593.4,451.59
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,647.43,488.17
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,636.07,476.11
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,607.77,452.94
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,601.66,446.59
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,578.65,428.42
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,738.88,543.14
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,892.14,643.98
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,917.63,656.94
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,935.23,666.66
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,854.47,610.14
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,753.7,537.77
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,614.24,443.39
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,474.36,344.98
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,525.68,381.96
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,575.81,416.04
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,702.0,504.2
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,809.11,576.08
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,830.87,588.12
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,846.33,597.11
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,796.7,565.69
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,747.28,534.59
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,697.24,501.57
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,649.74,469.68
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,459.72,338.37
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,283.76,210.5
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,431.43,323.34
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,559.21,415.13
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,536.51,398.95
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,502.29,373.62
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,399.35,296.84
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,333.73,249.24
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,278.63,208.56
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,235.02,176.68
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,157.23,118.1
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,83.62,61.82
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,73.55,54.17
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,63.26,46.16
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,52.99,39.9
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,42.73,31.18
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,33.42,23.2
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,24.11,15.08
