Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.22,8.08
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.33,0.9
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.29,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.62,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.4,0.5
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.65,3.27
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.9,6.02
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,46.46,33.21
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,79.6,60.47
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,107.37,82.91
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,135.25,105.11
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,182.16,142.53
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,230.23,180.21
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,374.52,293.3
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,507.85,393.49
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,366.42,284.24
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,202.89,155.44
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,323.79,248.58
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,439.57,333.95
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,563.82,424.88
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,689.56,513.39
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,671.99,498.08
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,663.36,489.83
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,642.17,473.18
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,619.93,455.93
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,701.29,514.08
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,787.17,572.82
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,635.83,465.23
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,488.4,358.74
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,598.8,438.76
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,698.1,506.56
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,649.8,471.55
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,603.07,438.65
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,676.75,493.01
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,737.92,536.31
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,732.0,537.02
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,711.37,527.49
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,664.59,494.69
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,616.46,460.18
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,542.25,404.42
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,485.44,361.03
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,449.22,332.91
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,401.22,293.09
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,344.85,246.15
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,289.8,199.45
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,234.6,152.83
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,181.68,109.48
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,125.76,68.46
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,77.83,42.3
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,47.86,35.67
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,45.34,33.58
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,41.34,30.14
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,37.09,26.32
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,29.84,19.7
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.14,11.94
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.01,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,25.98,13.73
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,54.25,38.34
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,82.99,62.86
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,112.76,88.21
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,143.44,113.83
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,197.5,157.97
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,249.24,199.31
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,264.1,209.82
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,267.57,211.08
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,480.67,381.46
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,694.23,540.11
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,740.75,569.46
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,785.94,598.9
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,748.53,569.2
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,666.93,504.01
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,709.98,534.61
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,763.57,571.02
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,798.24,593.88
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,831.33,615.65
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,641.18,477.88
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,435.4,324.25
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,375.72,281.15
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,309.19,231.82
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,404.5,302.36
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,491.08,364.49
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,490.41,363.4
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,489.29,362.45
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,721.04,538.49
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,912.02,670.42
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,885.2,650.89
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,855.65,631.37
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,746.0,553.44
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,646.28,477.31
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,634.05,470.55
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,617.54,459.88
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,589.59,440.46
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,559.84,419.23
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,516.07,386.92
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,472.05,353.81
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,442.03,329.95
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,398.64,293.22
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,341.33,246.48
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,292.77,206.24
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,229.19,161.27
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,200.9,147.55
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,166.88,122.16
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,133.92,99.46
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,108.29,87.32
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,91.77,73.45
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,75.68,59.76
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,59.11,45.3
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,42.76,30.75
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,25.94,15.13
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,13.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,32.92,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,93.95,57.19
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,148.7,106.89
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,215.03,163.7
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,167.43,131.43
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,89.37,68.91
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,125.62,98.74
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,169.66,134.32
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,224.96,178.54
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,283.35,224.37
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,236.8,185.83
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,180.19,139.21
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,385.92,302.85
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,599.26,463.02
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,558.03,427.97
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,497.53,379.67
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,610.77,463.81
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,717.2,540.14
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,741.74,556.05
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,764.84,571.36
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,785.03,583.8
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,803.71,595.14
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,698.2,517.51
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,572.88,424.82
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,448.9,335.33
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,320.48,240.0
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,540.47,405.27
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,744.74,550.98
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,621.5,461.23
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,503.27,374.3
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,699.6,528.04
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,858.5,643.19
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,823.93,619.08
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,787.04,594.28
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,659.32,498.63
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,553.84,415.41
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,553.99,417.55
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,545.5,412.26
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,473.0,357.95
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,411.76,312.03
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,368.15,279.15
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,327.09,247.94
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,297.6,224.77
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,267.28,200.61
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,240.96,177.74
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,202.92,145.37
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,164.31,116.37
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,126.95,91.41
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,98.69,78.97
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,83.92,66.55
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,70.19,54.86
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,55.87,42.37
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,41.34,29.44
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,26.29,15.43
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,13.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,30.56,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,86.2,52.42
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,141.03,101.21
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,210.18,160.06
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,272.96,214.21
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,343.16,273.37
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,348.95,279.76
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,336.97,270.16
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,392.75,313.52
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,460.72,364.7
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,577.44,455.71
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,701.11,548.29
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,750.93,581.09
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,799.93,613.14
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,841.61,639.26
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,874.91,659.27
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,908.14,679.43
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,938.85,697.72
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,964.05,713.68
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,986.16,727.65
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,956.57,707.13
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,901.95,663.82
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,972.19,717.09
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,1024.98,751.22
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,809.6,600.1
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,560.73,412.55
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,733.71,540.44
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,889.49,650.18
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,928.46,683.01
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,949.9,697.85
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,922.24,679.07
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,891.61,658.6
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,856.12,635.12
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,818.09,609.78
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,776.01,580.96
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,731.81,550.4
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,683.64,515.12
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,634.34,478.22
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,582.69,439.32
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,530.23,398.71
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,474.86,354.0
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,414.9,304.72
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,357.87,256.91
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,301.93,209.08
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,245.31,160.48
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,190.69,115.14
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,137.18,75.68
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,82.45,43.97
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,48.54,36.16
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,46.03,34.17
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,42.45,31.18
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,38.68,27.82
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,31.92,21.61
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,24.78,14.39
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.26,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,36.48,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,103.05,62.91
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,162.2,116.48
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,233.98,177.94
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,297.6,233.45
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,367.99,293.19
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,430.63,344.91
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,495.3,396.34
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,554.8,441.21
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,615.58,485.29
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,670.37,524.2
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,724.92,560.82
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,768.6,587.89
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,815.66,616.87
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,856.72,643.17
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,895.61,667.78
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,928.82,687.04
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,959.25,704.3
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,983.8,718.68
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,1005.11,730.97
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,1020.61,739.9
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,1032.55,746.67
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,1038.37,749.24
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,1040.51,749.6
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,1037.95,745.63
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,1031.71,739.48
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,1019.43,731.09
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,1003.71,720.66
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,982.85,707.44
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,958.86,692.26
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,929.97,673.56
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,898.12,652.93
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,862.18,628.64
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,823.64,602.57
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,781.48,576.01
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,737.15,547.65
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,687.84,512.3
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,637.49,475.26
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,585.01,435.84
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,531.75,394.75
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,475.99,350.65
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,420.23,305.26
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,358.22,254.55
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,301.82,206.99
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,244.91,158.73
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,190.11,113.65
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,136.24,74.1
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,86.06,46.13
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,47.0,34.6
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,45.19,33.15
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,41.58,30.15
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,37.75,26.79
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,30.95,20.66
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,23.76,13.58
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,11.75,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,31.97,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,89.84,54.82
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,144.94,103.64
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,214.5,161.99
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,275.37,213.44
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,342.79,268.66
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,404.15,317.59
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,469.25,367.4
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,527.98,410.78
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,588.29,453.72
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,642.1,491.36
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,693.9,525.83
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,742.08,555.96
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,789.24,584.85
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,829.81,609.84
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,868.43,633.33
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,901.58,652.34
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,924.99,665.02
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,949.2,679.05
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,970.4,691.16
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,986.01,698.43
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,998.25,703.72
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,926.63,657.57
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,826.35,586.85
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,926.24,659.48
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,1000.78,706.51
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,989.37,698.43
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,974.75,689.34
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,955.27,676.48
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,932.84,661.84
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,905.68,645.04
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,875.72,626.44
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,840.96,605.08
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,803.75,581.93
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,762.34,555.4
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,719.0,526.71
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,672.83,494.62
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,625.22,460.65
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,574.01,423.59
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,519.01,382.7
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,464.62,340.29
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,410.52,296.82
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,354.75,250.89
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,300.24,205.18
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,245.2,159.17
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,187.61,112.61
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,135.61,74.78
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,87.4,47.74
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,53.61,39.95
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,51.38,38.25
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,47.26,34.85
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,42.88,31.04
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,34.95,23.88
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.69,15.05
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,27.72,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,78.52,47.53
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,131.35,93.03
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,195.22,145.55
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,249.4,191.05
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,314.09,243.92
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,370.74,289.34
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,429.93,335.28
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,497.29,386.47
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,568.81,439.36
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,621.77,477.53
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,675.04,515.04
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,721.48,545.32
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,763.82,572.39
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,804.6,598.61
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,843.65,623.44
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,796.61,587.32
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,725.96,532.24
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,732.05,534.86
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,735.26,535.0
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,549.06,403.77
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,351.0,258.82
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,482.84,355.18
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,613.25,445.79
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,803.95,583.08
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,969.5,693.12
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,958.77,684.55
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,945.04,675.81
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,861.58,619.46
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,777.37,558.82
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,818.4,592.45
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,847.32,615.12
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,693.47,506.08
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,553.18,402.67
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,542.43,397.36
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,530.02,390.02
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,571.05,422.36
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,595.18,440.98
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,554.19,411.62
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,505.59,375.63
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,454.09,335.45
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,403.25,294.72
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,350.27,251.97
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,299.16,209.93
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,245.51,166.14
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,196.22,127.06
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,151.71,94.2
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,108.88,68.78
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,76.06,59.21
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,69.87,54.11
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.11,47.57
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,53.93,40.42
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,41.67,29.54
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.19,18.73
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.49,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,28.73,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,81.17,49.29
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,133.17,94.78
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,196.15,147.08
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,255.17,196.37
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,325.3,253.03
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,385.24,301.1
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,448.99,350.67
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,507.04,393.88
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,567.14,437.22
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,620.5,475.64
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,674.12,513.17
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,718.48,541.94
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,764.33,571.41
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,805.53,598.16
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,844.99,623.58
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,793.04,584.38
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,716.31,524.79
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,709.83,519.21
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,700.24,510.98
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,661.34,481.83
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,630.77,458.25
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,719.48,521.29
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,797.81,575.52
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,781.59,562.12
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,763.79,548.37
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,871.2,629.14
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,952.56,684.78
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,933.67,672.25
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,912.04,658.74
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,885.87,641.96
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,857.01,623.4
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,823.48,601.68
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,787.62,578.29
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,747.23,551.45
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,704.99,522.12
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,656.43,487.01
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,608.41,451.62
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,559.18,415.65
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,506.57,376.22
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,454.01,335.04
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,402.4,293.51
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,349.21,250.37
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,297.73,207.78
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,242.92,166.87
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,208.95,144.86
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,168.9,115.54
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,131.32,91.63
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,87.28,68.39
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,67.65,52.0
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.2,45.85
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,52.34,39.08
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,40.85,28.87
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,28.81,17.68
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,30.43,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,85.74,51.41
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,139.27,98.51
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,206.59,154.94
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,267.13,206.31
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,334.77,262.34
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,394.12,310.45
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,457.1,359.76
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,514.92,403.66
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,574.6,447.57
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,625.34,483.52
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,677.91,518.74
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,647.71,491.98
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,591.39,445.82
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,724.99,544.5
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,851.31,629.3
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,877.2,642.74
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,906.94,659.5
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,931.62,674.14
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,953.36,686.91
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,969.02,694.47
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,981.43,700.05
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,988.5,703.76
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,992.13,705.46
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,990.85,703.28
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,986.12,699.09
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,975.04,691.96
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,960.74,682.94
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,941.55,671.32
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,919.44,657.88
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,892.63,641.01
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,863.02,622.31
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,829.07,600.69
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,792.67,577.36
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,693.52,507.15
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,609.62,444.18
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,571.03,417.81
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,532.88,391.02
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,533.03,393.4
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,516.31,380.85
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,458.98,336.13
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,405.44,293.07
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,350.87,248.54
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,297.49,204.02
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,243.79,159.17
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,188.26,114.31
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,137.25,76.84
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,89.97,49.58
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,56.02,41.89
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,55.17,41.28
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,50.39,37.27
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,45.29,32.81
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.14,24.7
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,27.2,16.28
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,24.13,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,64.42,38.37
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,113.22,80.13
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,177.17,132.89
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,235.0,181.24
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,300.42,235.03
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,358.72,282.69
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,421.34,332.54
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,481.88,378.73
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,540.59,422.32
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,460.91,358.82
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,364.8,281.1
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,549.42,423.86
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,739.41,562.32
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,780.52,588.26
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,820.19,613.9
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,765.72,570.3
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,692.27,512.06
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,811.74,600.08
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,924.57,677.32
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,938.88,683.97
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,950.04,689.37
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,958.06,693.9
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,962.94,696.49
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,960.64,694.55
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,955.16,690.7
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,832.71,603.84
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,697.39,504.45
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,807.06,586.83
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,892.38,647.33
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,865.97,629.22
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,837.27,610.39
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,713.35,521.08
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,599.94,436.71
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,655.89,482.32
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,691.17,511.11
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,589.05,434.79
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,505.11,371.57
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,477.31,352.73
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,447.4,331.49
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,432.33,319.55
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,403.56,295.0
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,353.39,254.43
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,305.14,214.94
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,255.83,174.9
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,209.33,138.07
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,163.94,105.32
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,122.83,80.78
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,89.75,70.29
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,82.17,64.22
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,75.63,58.79
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,63.86,48.64
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,48.05,34.71
