Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.67,19.91
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,23.28,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,62.09,36.57
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,110.77,78.22
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,173.9,130.48
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,147.55,113.39
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,108.09,82.72
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,107.06,81.92
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,105.52,80.38
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,194.72,151.9
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,293.71,228.95
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,408.64,318.33
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,525.82,407.0
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,444.32,341.54
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,349.55,265.65
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,499.86,380.13
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,659.08,495.65
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,656.66,489.42
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,650.15,481.3
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,592.89,438.33
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,532.24,392.78
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,605.93,444.57
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,668.8,487.25
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,738.85,536.25
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,798.43,577.53
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,819.96,591.0
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,844.34,606.4
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,819.41,588.93
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,797.94,573.98
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,774.91,558.0
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,751.2,541.53
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,730.98,528.02
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,709.97,513.9
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,705.79,512.71
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,696.9,508.03
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,630.5,460.53
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,568.61,416.02
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,495.66,364.01
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,426.61,314.22
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,473.79,351.28
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,499.57,369.45
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,432.5,318.25
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,381.8,280.01
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,339.01,247.2
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,296.39,213.82
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,253.33,176.26
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,205.16,134.01
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,159.36,100.81
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,117.81,76.02
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,83.95,65.3
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,76.94,59.58
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,67.91,52.05
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,61.08,46.12
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,46.64,33.48
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,31.71,19.99
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,25.71,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,68.65,40.52
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,124.0,87.76
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,185.75,139.19
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,246.37,190.11
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,319.08,250.04
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,378.83,298.63
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,442.54,348.86
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,502.85,395.13
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,565.98,442.16
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,618.53,480.62
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,671.31,518.04
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,717.79,548.3
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,765.94,579.22
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,806.19,605.09
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,844.61,629.47
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,877.61,648.92
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,901.09,661.86
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,764.81,563.13
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,583.93,426.57
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,659.25,480.13
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,744.63,537.8
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,773.12,556.7
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,800.33,574.95
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,739.1,530.87
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,670.39,481.87
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,827.81,599.0
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,952.01,683.27
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,751.14,544.07
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,539.32,387.8
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,621.85,448.57
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,695.29,500.54
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,750.47,545.17
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,786.15,573.55
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,678.3,495.5
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,586.81,426.53
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,609.37,447.39
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,610.2,450.75
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,488.32,360.33
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,400.51,294.85
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,399.95,294.33
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,391.41,285.9
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,345.12,249.76
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,300.28,213.63
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,253.81,175.19
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,205.08,135.22
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,165.06,110.79
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,140.63,100.61
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,111.55,87.91
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,96.1,75.27
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,80.12,62.05
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,63.67,48.09
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,47.44,34.01
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,30.77,19.19
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,15.92,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,22.74,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,60.77,35.78
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,110.01,77.75
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,174.21,130.83
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,134.03,102.72
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,71.8,53.3
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,232.88,184.53
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,413.84,327.91
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,300.82,237.8
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,150.93,115.43
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,162.57,124.38
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,174.34,133.15
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,254.99,195.33
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,331.09,252.26
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,320.9,242.76
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,309.97,233.02
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,252.95,189.36
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,206.49,153.59
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,260.84,194.15
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,315.43,234.0
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,302.92,223.82
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,290.45,213.97
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,409.74,300.76
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,520.57,378.7
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,653.89,472.63
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,782.17,559.7
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,616.87,445.19
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,455.47,330.26
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,530.23,384.96
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,604.87,437.8
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,746.23,545.6
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,856.37,624.74
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,823.3,601.66
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,787.72,577.67
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,748.54,552.82
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,707.44,525.63
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,661.89,492.9
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,614.97,458.41
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,562.94,419.23
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,512.06,379.86
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,459.06,337.95
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,406.42,295.22
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,333.73,240.63
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,290.79,211.15
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,250.63,172.65
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,191.28,117.16
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,140.85,79.77
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,94.21,52.21
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,56.91,42.45
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,54.89,40.86
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,50.54,37.24
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,45.91,33.2
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.22,25.53
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,28.73,17.58
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.5,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,19.45,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,48.37,27.89
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,99.83,70.99
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,155.2,116.76
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,211.52,163.48
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,282.77,221.71
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,340.37,268.27
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,402.59,317.29
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,463.48,364.34
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,533.21,416.79
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,586.46,455.41
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,640.45,493.7
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,693.7,531.06
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,747.76,567.14
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,788.85,594.11
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,824.91,617.41
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,862.41,640.88
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,898.24,663.01
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,923.38,678.54
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,945.69,692.26
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,956.11,697.06
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,971.73,705.45
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,979.27,709.27
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,983.45,711.04
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,983.88,709.4
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,980.93,705.7
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,970.61,698.03
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,957.11,688.75
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,938.33,676.34
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,916.7,662.14
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,890.41,644.71
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,861.36,625.48
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,827.6,601.87
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,791.46,576.72
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,752.29,550.66
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,711.14,522.63
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,665.54,489.84
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,618.7,455.52
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,569.0,419.27
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,515.52,379.31
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,462.73,337.96
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,410.23,295.7
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,355.78,251.49
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,302.52,207.31
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,244.18,158.96
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,192.17,116.58
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,141.36,79.03
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,94.2,51.23
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,54.97,40.73
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,52.44,38.79
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,48.39,35.43
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,44.08,31.68
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.06,24.57
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.93,16.98
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.09,0.06
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,24.89,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,66.54,38.87
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,122.04,86.28
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,184.05,137.89
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,245.34,189.35
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,318.92,250.06
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,379.12,299.13
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,443.38,349.89
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,504.23,396.78
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,568.17,444.66
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,621.47,483.01
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,675.03,520.15
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,722.73,551.45
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,772.18,583.48
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,813.03,610.04
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,852.01,635.12
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,879.59,651.18
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,911.26,669.97
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,935.31,684.67
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,956.39,697.46
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,973.33,706.42
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,987.05,713.33
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,993.48,716.76
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,996.44,718.1
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,994.43,714.9
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,988.93,709.59
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,978.11,702.4
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,964.06,693.24
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,945.12,679.59
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,923.28,664.17
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,896.74,646.86
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,867.39,627.72
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,833.65,605.63
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,797.43,581.81
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,757.76,555.53
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,716.07,527.51
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,669.2,493.76
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,621.46,458.73
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,571.98,421.63
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,518.7,380.96
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,464.8,338.83
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,411.19,295.8
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,356.9,251.73
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,303.79,207.69
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,249.75,162.65
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,193.35,117.03
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,142.34,79.34
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,94.99,51.34
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,55.31,40.82
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,53.19,39.25
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,49.6,36.38
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,45.82,33.14
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.2,25.53
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.71,17.64
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.48,0.6
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,28.03,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,79.23,46.63
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,132.78,93.52
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,197.97,147.79
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,265.11,204.13
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,340.35,266.29
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,401.03,315.83
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,465.41,366.6
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,526.26,413.3
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,588.38,459.57
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,642.0,497.87
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,695.52,533.64
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,744.69,565.43
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,787.86,592.46
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,827.71,617.84
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,865.53,641.57
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,899.01,661.11
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,929.99,678.83
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,954.56,691.92
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,976.02,702.95
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,991.72,710.57
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,1004.03,716.1
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,1010.87,719.37
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,1014.13,720.49
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,1011.78,716.74
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,1005.84,710.88
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,994.43,702.81
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,979.65,692.75
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,959.81,679.94
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,936.93,665.28
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,909.68,647.87
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,879.49,628.58
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,845.24,605.38
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,808.4,580.51
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,767.56,554.1
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,724.59,526.09
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,678.04,493.84
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,630.0,459.34
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,578.97,422.76
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,527.06,384.35
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,472.92,342.46
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,418.65,299.2
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,363.09,254.25
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,302.86,204.86
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,246.92,158.06
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,192.85,113.82
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,140.0,74.55
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,90.35,45.29
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,47.59,34.29
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,41.6,29.37
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,38.63,27.01
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,35.49,24.33
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,29.96,19.45
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,24.12,13.96
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,11.84,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,26.61,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,75.36,43.94
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,127.77,89.75
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,191.32,142.6
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,250.68,192.63
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,321.34,250.82
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,381.65,299.44
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,445.93,349.43
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,503.81,393.01
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,563.68,436.57
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,617.3,474.84
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,671.27,512.2
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,717.12,540.64
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,764.84,569.66
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,806.47,594.16
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,846.35,616.8
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,880.56,634.34
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,912.5,649.92
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,930.03,657.31
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,951.82,667.25
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,969.02,672.66
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,983.09,675.94
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,990.93,680.78
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,995.35,683.76
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,991.77,681.67
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,984.7,677.59
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,974.92,673.26
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,962.0,667.01
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,943.84,656.2
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,922.86,643.62
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,896.78,628.47
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,867.94,611.53
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,834.75,591.7
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,799.1,570.09
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,759.27,545.1
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,717.49,517.98
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,671.83,486.97
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,623.58,453.38
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,534.42,388.21
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,468.99,339.83
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,450.37,325.96
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,415.0,296.64
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,360.74,253.44
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,303.43,207.14
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,249.24,162.7
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,197.99,121.55
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,147.85,84.69
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,101.58,57.12
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,62.56,47.04
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,61.27,46.2
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,55.49,41.42
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.05,35.87
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.86,27.77
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,30.24,18.95
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,15.26,1.61
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,22.63,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,60.31,34.3
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,109.76,76.9
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,173.89,129.78
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,223.66,171.8
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,279.56,218.09
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,345.69,271.1
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,422.23,330.41
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,471.47,367.38
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,520.99,403.47
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,527.81,405.81
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,519.31,396.72
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,558.07,422.52
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,595.47,446.41
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,714.59,532.05
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,825.51,605.87
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,731.85,535.87
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,600.37,437.51
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,619.45,450.71
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,637.39,462.05
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,732.27,528.75
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,826.09,592.69
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,760.97,546.16
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,692.96,498.13
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,685.22,493.13
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,676.45,487.03
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,656.1,472.86
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,635.2,458.36
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,606.87,438.85
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,575.56,417.24
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,540.5,392.84
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,506.32,368.91
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,526.79,384.48
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,544.05,397.43
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,490.33,359.27
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,438.63,322.49
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,480.1,354.25
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,511.15,377.31
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,525.32,389.73
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,516.45,383.04
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,463.96,341.7
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,411.39,299.35
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,341.24,246.01
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,299.79,216.48
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,255.88,175.78
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,195.26,120.11
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,144.32,81.98
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,97.03,53.26
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,55.14,41.21
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,52.23,38.96
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,48.6,35.95
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,44.76,32.57
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,36.96,25.61
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.87,17.22
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,14.05,1.35
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,26.14,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,74.03,42.44
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,125.46,87.74
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,187.59,139.19
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,249.08,190.72
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,316.33,246.03
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,375.46,293.7
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,438.49,342.81
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,496.37,386.57
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,556.62,430.7
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,609.22,467.42
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,660.11,501.37
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,708.11,531.8
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,755.38,561.1
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,634.86,472.08
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,470.88,347.89
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,541.48,398.12
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,613.87,446.87
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,683.41,493.43
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,742.79,532.43
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,867.86,618.81
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,971.11,681.46
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,780.55,555.02
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,546.53,389.11
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,782.72,558.69
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,977.61,681.77
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,967.57,673.28
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,954.35,665.16
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,936.78,653.71
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,916.29,640.53
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,890.63,624.92
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,862.18,607.54
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,829.26,587.73
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,793.78,566.1
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,754.53,541.77
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,713.26,515.69
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,665.91,483.03
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,617.24,448.73
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,567.69,413.14
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,517.62,376.09
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,464.99,336.07
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,412.74,295.12
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,359.05,252.51
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,302.21,206.61
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,249.09,162.91
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,198.57,122.18
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,148.51,85.22
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,102.26,57.33
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,62.05,46.42
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,60.33,45.22
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,55.45,41.3
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,49.78,36.49
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.61,28.42
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.03,19.63
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.31
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,25.14,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,71.2,40.66
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,122.82,86.09
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,185.21,137.81
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,243.7,187.17
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,313.57,244.78
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,373.73,293.5
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,438.03,343.81
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,496.17,387.23
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,556.61,430.76
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,609.59,467.66
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,662.93,503.38
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,709.44,532.05
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,757.5,560.98
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,798.08,584.43
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,836.93,606.24
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,870.45,624.12
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,901.62,640.17
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,919.54,649.48
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,941.78,661.63
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,959.03,669.86
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,973.16,676.23
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,980.58,680.61
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,984.62,683.09
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,902.99,630.1
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,799.11,556.66
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,797.62,557.0
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,794.23,555.3
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,866.43,609.41
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,917.54,643.33
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,892.01,627.45
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,863.7,610.42
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,759.92,540.94
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,664.64,471.87
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,698.46,501.41
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,713.74,516.43
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,669.56,485.78
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,623.53,453.43
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,494.24,359.18
