Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,402.03,291.15
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,420.42,304.49
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,413.36,294.74
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,346.87,244.95
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,302.67,213.5
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,258.02,173.09
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,198.55,119.68
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,142.62,78.12
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,94.49,49.14
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,50.6,36.71
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,48.25,34.94
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,44.83,32.22
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,41.21,29.15
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,34.63,23.32
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,27.67,16.83
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.64,1.44
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,26.02,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,73.54,41.43
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,125.95,88.02
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,189.08,140.55
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,250.68,192.62
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,318.35,248.85
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,378.24,297.74
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,442.08,348.14
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,500.12,391.82
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,560.32,435.53
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,613.61,473.4
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,665.21,508.53
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,712.8,539.23
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,759.57,568.78
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,800.55,595.06
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,839.78,619.91
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,873.73,639.74
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,898.34,653.22
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,923.24,667.2
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,945.25,679.26
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,961.75,687.77
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,975.06,694.32
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,982.6,698.7
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,986.75,701.06
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,987.55,700.0
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,984.94,696.9
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,974.93,690.64
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,961.68,682.44
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,944.0,671.46
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,923.35,658.63
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,897.05,641.9
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,867.94,623.34
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,756.43,546.61
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,654.5,470.56
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,696.25,506.5
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,717.92,526.48
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,670.93,492.66
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,623.47,458.09
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,513.65,376.93
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,436.59,319.38
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,435.64,318.55
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,414.85,299.15
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,360.73,255.29
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,307.78,211.52
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,249.81,163.61
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,198.52,121.81
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,147.77,83.92
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,100.67,55.17
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,58.09,43.04
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,56.14,41.53
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,51.86,38.11
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,47.31,34.26
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.27,26.34
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,29.42,18.25
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.83,2.22
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,26.29,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,74.17,41.35
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,127.17,88.77
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,190.84,141.79
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,255.64,196.36
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,327.7,256.13
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,388.25,305.67
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,452.68,356.61
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,512.56,402.6
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,573.62,448.09
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,626.58,485.91
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,679.6,521.5
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,728.76,553.34
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,777.23,584.1
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,812.4,604.97
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,850.88,627.85
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,884.13,647.16
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,914.96,664.7
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,939.93,679.66
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,961.87,692.7
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,978.66,701.37
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,992.11,707.98
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,999.66,712.35
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1003.67,714.63
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,930.77,665.65
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,834.42,593.89
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,912.35,653.02
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,966.77,688.38
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,948.07,674.88
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,926.47,660.1
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,900.18,643.42
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,871.06,624.89
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,769.87,555.92
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,676.23,486.51
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,707.42,514.12
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,720.6,527.6
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,675.46,495.39
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,628.67,461.6
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,403.15,298.23
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,235.3,172.53
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,338.8,249.6
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,415.79,299.84
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,360.76,254.86
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,306.81,210.14
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,252.74,164.97
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,196.85,119.51
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,145.01,80.62
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,96.72,51.03
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,53.5,39.31
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,52.89,39.0
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,48.88,35.7
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,44.61,32.01
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.1,25.38
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,29.41,18.27
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.83,2.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,25.32,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,71.47,39.38
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,125.07,87.18
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,189.37,140.4
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,192.18,147.56
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,183.46,142.96
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,310.32,244.47
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,453.32,356.03
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,514.76,402.6
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,578.19,449.62
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,525.24,405.48
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,430.72,329.76
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,472.13,359.28
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,523.9,394.95
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,582.82,436.06
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,643.54,477.57
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,728.92,536.6
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,807.79,589.91
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,892.62,649.41
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,964.68,695.54
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,980.81,703.71
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,993.56,710.19
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,950.61,682.29
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,884.19,631.55
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,942.76,677.6
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,983.31,704.22
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,863.59,623.73
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,727.78,524.32
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,767.66,554.8
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,804.99,582.3
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,709.35,514.37
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,619.31,449.76
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,720.14,529.5
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,792.7,584.58
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,753.54,557.73
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,712.45,529.43
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,572.02,424.41
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,460.25,338.95
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,445.21,329.41
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,427.38,317.06
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,426.94,316.39
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,412.93,302.8
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,362.16,261.08
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,304.55,212.17
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,237.72,165.31
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,209.88,152.87
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,177.68,128.37
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,145.28,105.17
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,114.79,91.0
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,98.83,77.9
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,82.64,64.47
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,65.95,50.29
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,49.79,36.25
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,33.2,21.56
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,17.23,3.87
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,21.69,9.14
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,50.31,33.96
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,79.31,58.17
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,113.04,86.12
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,154.68,120.17
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,167.22,130.59
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,183.66,143.57
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,162.05,125.77
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,133.3,101.98
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,214.45,166.41
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,293.51,227.7
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,322.44,248.54
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,351.31,269.19
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,394.91,301.43
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,439.08,333.66
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,340.91,258.5
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,234.69,176.51
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,408.67,308.43
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,588.52,438.33
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,625.48,462.77
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,661.94,487.23
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,448.01,333.67
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,222.5,165.17
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,161.22,119.02
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,100.46,72.38
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,95.27,68.41
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,90.07,64.4
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,112.09,81.38
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,133.99,98.16
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,149.57,110.14
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,164.92,121.92
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,265.88,197.69
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,364.19,269.35
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,288.54,214.25
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,213.51,158.89
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,169.69,125.93
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,126.45,92.96
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,124.94,92.03
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,123.43,91.06
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,159.96,119.48
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,194.78,146.39
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,149.56,112.15
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,104.66,77.69
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,107.45,80.21
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,109.97,82.51
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,86.5,64.24
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,62.33,45.14
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,52.99,39.68
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,43.66,31.82
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,34.81,24.31
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,25.97,16.67
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,18.54,10.1
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.51
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,15.71,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,38.23,19.16
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,77.5,53.81
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,126.35,94.29
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,173.74,133.74
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,227.45,178.01
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,264.4,208.51
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,300.27,237.17
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,416.18,328.27
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,547.01,427.5
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,577.82,447.51
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,597.74,459.62
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,677.55,516.96
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,754.87,568.18
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,698.33,523.31
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,614.03,456.64
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,585.9,434.32
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,564.31,415.95
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,689.95,506.69
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,818.83,595.84
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,821.13,594.19
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,820.66,591.7
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,710.71,513.8
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,597.72,432.39
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,713.95,515.37
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,819.42,587.47
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,895.1,643.53
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,947.05,678.27
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,928.59,664.92
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,907.47,650.46
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,827.19,595.98
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,744.14,534.69
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,774.22,561.47
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,787.32,573.64
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,729.13,531.31
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,676.76,491.43
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,644.56,469.98
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,608.55,445.12
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,554.62,407.07
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,501.97,369.11
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,462.02,338.82
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,413.84,300.11
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,355.81,254.31
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,308.63,216.58
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,248.3,173.12
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,218.51,155.89
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,180.84,128.56
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,146.48,105.28
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,115.27,90.86
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,98.87,77.48
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,82.68,64.16
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,65.98,50.07
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,49.82,36.12
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,33.22,21.5
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,17.25,4.06
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,25.73,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,72.41,37.8
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,125.73,86.81
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,191.19,141.0
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,252.67,192.64
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,322.4,249.95
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,381.43,297.52
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,444.31,346.25
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,503.95,391.01
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,564.78,435.12
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,542.33,414.34
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,493.31,374.1
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,525.33,395.44
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,555.24,414.31
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,609.79,450.98
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,665.51,487.44
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,793.45,576.78
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,903.79,645.05
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,928.63,657.18
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,950.5,668.25
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,966.81,675.87
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,979.82,681.55
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,915.14,640.07
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,820.64,573.16
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,913.49,638.35
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,981.35,678.34
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,914.96,635.65
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,835.02,578.73
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,885.35,618.35
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,918.18,639.61
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,892.74,624.17
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,864.5,607.45
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,794.44,560.76
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,727.67,511.58
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,695.74,491.55
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,662.09,469.75
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,605.79,431.65
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,554.79,396.63
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,500.62,358.8
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,450.9,323.69
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,410.49,295.05
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,370.87,266.36
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,335.39,240.19
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,298.27,211.94
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,249.46,176.44
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,213.51,151.27
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,176.47,119.96
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,127.91,82.83
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,88.74,67.93
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,77.76,59.22
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,67.0,50.53
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,55.6,41.03
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,45.99,32.72
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,32.58,20.88
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,16.77,3.81
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,19.95,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,52.82,26.11
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,102.68,70.79
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,165.23,122.24
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,220.61,168.22
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,282.84,218.86
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,340.74,265.14
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,403.08,313.21
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,459.5,354.39
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,522.81,398.63
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,576.17,434.7
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,630.3,469.79
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,678.38,499.58
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,726.02,527.89
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,767.51,553.19
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,807.68,577.32
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,841.12,596.32
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,872.34,613.82
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,803.19,566.0
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,716.84,504.92
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,836.63,588.76
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,952.41,663.32
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,954.86,664.11
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,960.01,667.83
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,965.18,671.61
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,967.0,673.39
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,957.69,667.9
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,945.26,660.63
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,834.74,587.6
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,720.27,506.64
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,795.5,564.67
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,850.76,605.1
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,656.44,471.45
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,478.09,341.97
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,327.16,237.41
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,180.28,130.8
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,107.1,76.34
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,33.59,20.3
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,55.05,37.0
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,76.53,53.72
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,55.94,37.93
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,35.38,22.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,30.24,18.16
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,25.11,14.22
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,19.98,10.25
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.86,6.24
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,19.49,10.04
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,24.13,13.88
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,20.41,11.71
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,16.69,8.6
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.43,5.85
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.18,3.05
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.94,0.22
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.7,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.85,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,23.52,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,66.38,32.71
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,119.47,82.12
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,181.58,133.95
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,242.93,185.64
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,310.24,241.32
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,369.51,289.46
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,432.78,339.09
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,491.52,383.68
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,552.57,428.49
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,605.64,466.02
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,657.02,501.01
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,632.16,477.63
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,582.26,436.41
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,711.13,531.13
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,832.81,613.21
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,867.2,632.74
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,899.12,651.19
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,802.03,581.85
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,679.48,490.02
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,831.22,599.71
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,967.08,687.53
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,975.68,691.53
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,980.94,694.64
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,980.97,694.58
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,977.66,692.55
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,906.85,645.67
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,819.02,581.75
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,876.3,625.66
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,912.49,649.59
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,887.79,633.59
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,860.41,616.3
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,826.85,594.93
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,794.12,574.03
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,754.57,548.43
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,713.24,520.38
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,622.1,453.42
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,549.91,399.36
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,543.91,397.52
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,522.06,382.07
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,467.01,340.03
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,415.58,299.57
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,362.54,257.46
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,311.0,215.58
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,258.76,172.63
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,209.07,132.45
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,160.35,96.1
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,115.56,68.11
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,73.29,55.77
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,67.13,50.91
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,60.48,45.43
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,53.46,39.44
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,42.87,30.2
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,31.76,20.22
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,16.01,3.44
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,22.18,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,62.58,30.14
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,114.74,78.76
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,175.22,128.61
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,233.97,177.29
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,303.82,233.72
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,362.78,280.97
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,425.86,329.91
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,483.93,373.62
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,544.26,417.64
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,598.31,456.53
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,652.9,494.88
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,700.53,525.68
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,744.59,553.18
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,697.83,515.35
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,625.24,458.3
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,498.62,366.36
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,364.34,266.35
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,664.0,487.98
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,943.02,673.01
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,960.48,679.69
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,966.31,681.47
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,974.88,686.13
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,980.13,688.8
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,919.49,647.62
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,835.11,586.13
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,906.72,639.66
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,954.31,671.01
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,937.36,660.3
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,917.61,648.37
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,892.75,633.19
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,865.17,616.23
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,832.86,594.9
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,798.14,571.95
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,759.22,548.38
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,718.36,522.55
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,607.99,442.06
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,517.53,374.8
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,533.94,389.74
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,526.52,384.79
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,473.57,343.9
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,420.79,302.13
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,366.54,258.73
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,313.4,215.15
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,254.85,166.96
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,202.62,124.34
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,151.54,85.92
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,104.02,56.27
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,59.02,43.72
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,55.18,40.73
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,50.86,37.28
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,46.27,33.41
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,37.85,26.02
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.4,18.3
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.82,2.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,24.59,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,69.08,32.2
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,124.36,84.83
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,190.64,139.53
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,251.18,189.97
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,319.35,245.29
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,380.51,294.28
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,445.77,344.68
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,504.75,388.94
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,565.82,433.32
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,620.07,471.21
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,672.66,506.42
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,721.62,537.37
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,769.76,567.2
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,811.71,593.24
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,851.88,617.83
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,879.94,633.49
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,912.0,651.74
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,937.77,665.8
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,960.58,678.01
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,977.78,686.73
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,991.75,693.52
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,999.39,697.92
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,1003.56,700.34
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,1000.7,697.1
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,994.28,691.84
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,984.55,686.08
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,971.57,678.4
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,953.23,667.81
