Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,932.0,655.4
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,906.09,639.65
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,877.39,622.08
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,844.29,600.62
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,808.7,577.43
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,768.44,553.08
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,726.22,526.94
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,680.89,495.65
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,634.16,462.59
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,584.26,426.27
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,530.73,386.43
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,477.32,345.47
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,424.19,303.54
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,369.06,259.61
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,315.13,215.57
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,256.28,167.33
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,204.02,124.91
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,152.76,86.48
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,105.14,56.82
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,60.08,44.4
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,55.98,41.21
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,51.7,37.82
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,47.15,33.99
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.62,26.54
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,30.19,18.84
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,15.22,2.93
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,17.04,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,44.83,19.45
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,94.93,65.17
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,152.14,112.2
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,216.6,165.55
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,285.22,221.99
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,344.19,270.0
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,408.01,320.47
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,472.67,370.26
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,537.27,418.71
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,591.63,458.02
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,646.72,496.86
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,697.23,530.1
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,747.72,561.71
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,786.76,585.92
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,827.13,610.79
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,863.3,632.53
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,897.47,652.74
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,924.01,668.9
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,947.73,683.24
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,957.65,687.47
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,972.61,695.14
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,980.93,699.74
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,985.9,702.32
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,984.97,700.06
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,980.65,695.77
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,971.08,689.43
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,958.36,681.2
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,940.37,668.5
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,919.6,654.11
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,894.7,638.23
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,867.06,620.58
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,834.26,599.62
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,799.11,577.17
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,760.14,551.72
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,719.22,524.28
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,673.86,492.42
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,626.82,458.69
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,577.09,422.96
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,526.79,385.74
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,473.97,344.82
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,421.76,303.32
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,353.65,252.0
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,311.26,221.33
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,264.78,180.25
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,207.02,128.99
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,157.11,91.68
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,111.13,62.94
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,68.36,51.25
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,64.26,48.09
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,58.63,43.5
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.69,38.45
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,43.25,30.23
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,33.36,21.29
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,17.96,4.38
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,17.33,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,45.59,18.84
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,95.99,65.57
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,159.12,117.65
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,131.26,99.81
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,90.69,68.42
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,116.03,88.86
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,142.2,109.61
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,142.87,109.26
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,142.87,108.24
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,146.34,110.32
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,149.93,112.47
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,164.79,123.42
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,179.85,134.41
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,312.13,235.72
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,441.82,332.06
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,512.68,382.65
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,573.83,425.52
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,603.9,444.9
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,633.36,463.7
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,720.21,524.69
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,797.28,577.55
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,896.42,649.69
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,979.06,704.26
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,931.81,668.92
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,874.56,622.7
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,918.55,657.95
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,952.2,680.6
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,933.47,666.46
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,911.92,650.9
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,886.27,633.83
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,857.99,615.08
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,825.74,594.02
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,791.06,571.42
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,751.61,545.31
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,710.36,517.03
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,665.39,485.3
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,619.09,451.98
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,570.25,416.17
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,520.87,379.07
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,469.0,339.22
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,417.2,298.35
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,363.6,255.79
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,306.95,210.08
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,253.9,166.27
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,202.76,124.69
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,152.54,87.16
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,106.09,58.17
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,61.58,45.45
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,55.92,40.98
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,51.66,37.53
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,46.64,33.26
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.59,26.25
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.17,18.62
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.75
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.19,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,25.07,14.12
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,40.38,27.11
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,60.51,43.82
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,80.53,60.2
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,132.63,102.52
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,184.54,144.32
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,273.31,215.21
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,372.44,292.65
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,455.31,356.45
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,556.64,432.41
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,595.66,459.14
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,633.0,484.36
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,724.29,551.49
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,814.1,613.31
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,851.32,636.34
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,886.74,658.16
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,913.39,673.31
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,937.3,686.54
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,957.5,697.23
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,966.3,700.37
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,975.08,703.63
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,980.54,704.78
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,914.09,657.23
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,823.67,588.48
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,900.11,644.51
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,960.41,683.16
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,937.35,666.43
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,919.69,653.8
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,894.91,637.65
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,867.41,619.79
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,837.03,600.3
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,803.82,578.87
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,735.25,530.34
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,673.74,484.15
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,590.39,425.18
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,514.38,370.78
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,505.53,365.56
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,484.77,350.75
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,448.61,323.75
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,407.68,292.14
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,365.62,258.0
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,312.53,213.3
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,258.85,169.18
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,207.46,127.66
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,159.71,95.41
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,124.29,77.06
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,84.11,63.96
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,74.93,56.69
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,65.94,49.48
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,56.43,41.56
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,47.11,33.41
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,34.08,21.85
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,17.55,3.98
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,18.28,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,48.15,17.66
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,105.36,71.77
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,166.84,122.74
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,220.05,167.97
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,281.35,219.39
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,352.91,277.9
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,427.72,337.55
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,489.81,386.07
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,555.44,436.01
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,609.66,475.74
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,662.37,512.91
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,713.38,547.08
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,764.18,580.51
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,805.56,606.56
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,839.09,626.86
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,874.02,647.95
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,906.74,667.31
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,880.78,647.03
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,826.77,602.4
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,914.58,665.51
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,987.35,710.89
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,995.43,714.69
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,999.99,716.68
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,997.03,712.77
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,990.45,706.69
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,980.98,700.01
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,968.19,691.32
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,950.41,678.38
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,929.62,663.62
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,836.13,600.75
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,740.88,530.04
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,716.62,513.21
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,691.17,495.18
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,717.56,518.89
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,726.09,528.67
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,679.67,496.03
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,632.15,461.7
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,582.64,426.11
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,532.3,388.83
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,475.68,345.19
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,422.12,302.54
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,367.17,258.39
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,313.22,213.97
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,258.59,168.45
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,206.15,125.51
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,149.74,82.89
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,101.03,52.31
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,55.05,40.06
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,50.43,36.43
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,47.15,33.85
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,43.67,30.94
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,37.23,25.25
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.42,18.09
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.83,2.38
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,16.69,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,43.81,14.53
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,95.1,64.18
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,159.54,117.38
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,220.63,168.54
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,292.01,227.9
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,355.37,280.16
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,420.38,332.4
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,480.91,379.93
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,544.68,428.67
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,599.0,468.75
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,653.85,508.21
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,700.8,538.82
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,749.62,570.16
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,792.29,598.63
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,833.31,625.71
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,868.34,647.32
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,894.18,662.49
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,920.67,677.58
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,944.32,690.65
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,961.95,699.93
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,976.44,707.17
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,985.2,711.9
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,990.54,714.49
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,990.96,712.78
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,987.92,708.95
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,978.98,702.58
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,966.74,694.18
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,949.51,681.47
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,929.28,666.92
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,903.83,650.14
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,875.52,631.51
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,842.74,608.83
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,807.4,584.47
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,768.13,558.61
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,726.78,531.15
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,680.53,498.42
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,633.34,464.04
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,583.66,428.13
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,530.43,388.67
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,476.76,346.91
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,423.73,304.59
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,369.23,260.8
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,315.88,216.93
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,257.44,168.93
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,206.16,127.3
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,155.6,89.31
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,108.88,60.0
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,65.65,48.82
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,61.75,45.82
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,56.83,41.92
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.22,37.22
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.51,29.6
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.4,21.28
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.95,3.91
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,12.17,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,26.83,6.28
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,68.04,45.31
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,115.54,84.46
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,162.36,123.48
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,214.74,166.87
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,260.87,204.67
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,309.49,243.53
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,426.57,336.34
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,559.08,438.61
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,611.26,476.72
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,665.33,514.6
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,715.75,547.25
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,765.74,578.89
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,801.51,600.98
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,840.76,625.28
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,875.39,646.11
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,907.66,665.15
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,933.66,681.0
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,956.67,694.85
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,974.01,703.79
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,988.05,710.61
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,995.68,714.52
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,999.82,716.27
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,996.43,712.07
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,989.37,705.66
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,979.0,698.41
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,965.37,689.17
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,947.22,675.66
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,926.18,660.4
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,900.92,643.89
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,872.84,625.55
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,839.17,602.47
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,803.16,577.86
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,764.03,552.3
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,722.89,525.21
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,611.38,442.83
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,522.51,375.88
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,537.67,390.6
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,528.99,385.62
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,475.44,344.13
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,422.5,302.18
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,368.29,258.96
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,315.24,215.62
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,257.28,168.53
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,206.23,127.37
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,155.35,89.12
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,108.26,59.47
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,63.85,47.33
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,58.46,43.09
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,54.32,39.74
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,48.96,35.18
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.58,27.87
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.82,19.89
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,16.04,2.68
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,15.93,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,41.74,10.75
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,94.29,63.12
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,159.68,116.71
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,220.89,167.72
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,292.32,226.77
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,355.96,278.84
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,421.57,331.05
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,359.07,281.41
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,277.72,214.8
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,461.24,359.38
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,657.97,507.1
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,706.87,538.81
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,757.82,572.08
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,800.2,598.58
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,840.85,623.54
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,870.09,640.45
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,903.53,660.1
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,929.66,674.36
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,952.85,686.62
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,971.37,696.15
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,986.7,703.65
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,995.25,707.98
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,1000.31,710.2
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,998.87,707.27
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,993.89,702.26
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,984.0,695.75
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,970.8,687.25
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,953.5,674.78
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,933.18,660.55
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,907.6,644.28
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,879.14,626.22
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,846.21,605.2
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,810.73,582.41
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,771.27,556.83
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,729.7,529.64
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,584.35,423.82
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,467.92,336.64
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,514.03,373.5
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,535.53,389.13
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,478.93,345.61
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,425.66,303.57
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,370.56,259.74
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,316.53,215.69
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,262.5,171.14
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,206.41,125.98
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,154.4,87.0
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,106.03,56.65
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,61.35,45.06
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,56.88,41.59
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,53.09,38.62
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,48.24,34.58
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,39.82,27.31
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,31.03,19.34
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.65,2.31
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,14.14,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,34.44,6.55
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,86.25,57.6
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,141.3,102.98
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,202.41,153.69
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,266.48,206.57
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,323.46,253.12
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,385.88,302.72
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,423.46,331.17
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,457.11,355.48
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,503.45,388.73
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,548.88,420.36
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,445.23,339.02
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,314.9,236.39
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,219.77,164.07
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,122.09,88.7
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,416.74,312.85
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,699.63,512.12
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,555.9,405.98
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,405.78,294.59
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,707.55,516.65
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,974.73,692.92
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,982.96,695.28
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,987.81,697.44
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,919.93,650.65
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,827.5,582.16
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,774.89,545.55
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,716.67,504.8
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,692.1,487.09
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,667.21,469.05
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,779.84,552.83
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,861.71,610.03
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,727.7,517.34
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,599.92,424.4
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,560.08,397.73
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,521.59,371.35
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,586.07,421.87
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,624.88,451.83
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,575.59,416.5
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,525.8,380.27
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,445.38,320.58
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,389.39,279.42
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,359.78,254.95
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,312.34,213.78
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,258.75,173.67
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,218.27,145.78
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,178.89,118.1
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,139.77,93.43
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,90.45,69.07
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,69.33,52.03
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,62.75,46.7
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,55.81,40.83
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,45.27,31.72
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,35.54,22.84
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,18.32,3.35
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.81,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.41,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,19.95,9.93
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,32.51,20.67
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,48.79,34.23
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,65.22,47.74
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,84.17,63.02
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,103.08,77.95
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,195.58,152.0
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,299.07,232.63
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,252.83,194.81
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,202.12,153.41
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,222.63,168.42
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,243.24,183.18
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,353.13,265.66
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,468.31,348.98
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,401.21,297.6
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,342.97,252.85
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,382.02,280.42
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,421.01,307.28
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,626.79,455.54
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,822.28,588.57
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,685.98,491.6
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,536.81,384.88
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,544.36,389.62
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,551.32,393.32
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,604.23,430.14
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,647.08,459.63
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,665.17,471.54
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,681.26,482.13
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,672.61,476.75
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,662.78,470.69
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,739.82,530.53
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,793.29,571.71
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,754.09,545.73
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,713.16,517.6
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,600.92,435.46
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,508.6,366.73
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,476.67,345.24
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,441.9,321.13
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,439.54,319.5
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,419.22,301.68
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,366.82,260.36
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,316.16,219.6
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,265.87,179.16
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,220.36,143.38
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,173.57,108.93
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,131.11,82.11
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,93.55,71.98
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,92.93,71.81
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,81.77,62.7
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,70.15,52.9
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,55.62,40.37
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,38.13,24.98
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,20.52,4.11
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,9.26,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,19.53,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,68.15,45.07
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,122.92,90.03
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,180.67,137.38
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,248.35,192.95
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,313.79,246.23
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,378.53,297.94
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,374.99,294.61
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,370.36,289.3
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,492.46,384.3
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,625.65,484.79
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,678.61,522.14
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,732.0,558.8
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,776.1,587.49
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,818.94,614.95
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,856.05,638.32
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,887.18,657.41
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,915.16,673.84
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,940.49,688.39
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,960.0,699.23
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,976.47,708.09
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,986.29,713.58
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,992.8,717.0
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,989.01,712.49
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,981.74,705.85
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,973.23,699.78
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,961.56,691.73
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,944.05,678.5
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,923.79,663.59
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,898.13,646.37
