Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,939.24,655.27
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,963.84,669.31
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,980.82,678.68
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,994.41,686.05
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,1003.49,691.24
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,1009.01,694.41
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,1008.43,693.48
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,1004.23,690.42
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,995.0,685.4
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,982.34,678.34
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,964.45,666.7
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,943.41,653.15
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,916.99,637.3
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,887.65,619.58
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,855.3,600.14
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,820.12,578.69
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,779.3,553.13
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,736.29,525.9
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,690.51,495.68
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,642.99,462.48
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,591.62,426.47
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,539.35,388.65
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,485.03,347.35
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,430.51,304.68
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,374.39,260.22
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,314.0,211.56
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,257.2,164.74
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,202.43,120.26
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,148.57,79.98
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,98.1,48.96
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,45.41,31.81
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,42.6,29.65
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,39.74,27.38
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,36.72,24.83
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,30.41,19.26
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,23.73,12.84
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,35.89,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,104.44,63.41
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,173.17,123.02
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,235.9,175.95
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,307.81,235.17
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,369.85,285.62
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,436.41,337.44
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,494.83,380.51
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,556.96,424.21
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,612.56,462.94
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,668.39,499.23
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,717.94,529.45
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,761.41,554.98
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,804.21,580.81
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,845.15,605.1
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,880.26,625.4
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,912.83,643.97
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,939.72,659.83
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,963.56,673.85
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,981.22,682.66
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,995.48,689.47
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,1004.24,694.45
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,1009.41,697.38
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,1007.48,694.65
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,1001.86,689.83
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,992.67,684.41
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,980.04,676.96
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,962.16,664.95
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,941.1,651.08
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,915.11,635.53
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,886.15,618.09
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,852.63,597.66
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,816.48,575.41
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,776.64,550.35
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,734.58,523.63
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,687.16,492.27
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,638.74,458.47
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,512.1,366.9
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,419.89,299.33
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,436.0,311.24
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,425.68,299.95
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,369.26,255.59
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,313.83,210.95
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,257.9,165.62
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,204.28,122.67
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,147.09,80.05
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,97.51,49.6
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,50.81,36.16
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,48.85,34.64
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,44.67,31.31
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,40.22,27.57
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,33.17,21.39
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.93,13.61
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,26.92,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,91.39,54.84
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,155.18,110.44
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,218.66,163.81
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,290.53,223.4
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,352.93,274.4
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,420.18,327.21
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,481.12,372.71
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,545.01,418.39
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,599.13,456.41
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,655.66,494.18
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,706.67,525.29
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,757.24,555.26
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,800.7,581.31
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,836.18,601.82
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,871.99,622.38
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,905.53,641.29
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,932.94,656.19
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,957.38,669.22
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,976.09,679.56
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,991.54,687.96
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,1000.63,693.54
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,1006.16,697.09
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,1005.6,695.56
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,1001.44,691.94
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,992.26,686.43
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,979.63,678.9
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,961.77,667.12
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,940.73,653.43
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,914.76,637.73
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,885.83,620.14
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,852.35,599.55
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,816.25,577.15
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,776.07,551.7
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,733.73,524.63
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,686.42,492.91
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,638.11,458.89
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,587.48,422.53
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,536.04,384.61
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,478.52,341.49
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,423.94,299.12
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,367.86,255.05
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,312.88,210.69
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,257.06,165.37
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,203.51,122.44
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,146.5,80.0
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,97.29,49.86
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,50.83,36.18
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,48.92,34.7
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,44.74,31.37
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,40.3,27.62
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,32.79,21.06
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.15,12.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,22.12,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,84.83,50.17
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,147.01,104.6
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,208.57,156.25
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,283.63,218.23
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,345.73,269.09
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,412.89,322.15
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,475.79,369.5
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,542.14,417.49
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,597.93,456.75
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,652.32,493.31
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,703.95,524.86
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,755.29,555.27
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,798.54,580.64
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,840.07,604.41
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,869.42,620.34
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,902.86,638.81
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,930.09,653.15
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,954.37,665.6
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,972.53,674.73
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,987.4,681.92
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,996.37,687.03
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,1001.81,690.16
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,1000.21,688.14
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,995.03,684.08
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,985.88,678.3
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,973.36,670.57
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,955.18,658.48
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,933.94,644.6
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,907.88,628.76
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,878.96,611.14
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,845.62,590.98
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,809.78,569.09
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,769.89,544.13
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,727.89,517.58
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,680.53,485.72
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,631.63,451.65
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,580.89,416.54
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,529.54,379.84
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,475.11,339.02
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,421.37,297.56
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,366.68,254.91
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,309.17,209.18
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,254.32,164.86
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,202.65,123.78
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,151.64,86.28
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,104.67,57.65
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,62.11,45.39
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,60.46,44.14
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,54.01,38.89
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.14,33.07
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,37.08,24.39
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.56,14.54
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,22.91,10.37
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,43.41,28.86
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,77.02,56.35
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,109.62,82.99
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,144.73,111.52
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,182.09,141.45
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,303.65,237.46
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,436.15,338.21
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,490.04,376.76
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,544.8,415.2
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,607.18,457.87
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,671.72,500.69
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,716.05,527.79
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,764.1,556.57
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,806.88,581.65
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,848.8,605.04
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,877.6,621.06
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,904.08,635.66
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,929.45,649.55
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,946.75,658.44
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,957.41,664.67
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,964.9,669.04
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,838.42,583.6
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,689.46,479.11
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,689.58,480.65
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,688.5,480.37
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,746.71,520.7
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,794.16,553.18
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,840.7,589.67
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,865.47,608.24
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,750.81,529.66
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,639.44,448.97
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,489.65,347.35
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,350.37,249.4
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,503.42,364.36
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,624.47,450.76
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,488.4,352.56
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,385.92,278.05
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,413.57,298.59
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,415.33,296.37
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,280.12,199.57
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,199.69,145.79
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,217.86,154.55
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,218.05,147.31
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,100.73,65.4
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,6.91,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,48.26,26.22
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,92.57,65.69
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,151.45,114.34
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,212.55,164.99
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,181.8,141.96
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,133.36,102.72
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,146.39,112.7
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,159.02,121.98
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,237.25,183.41
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,312.45,241.0
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,242.44,185.47
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,164.15,123.32
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,472.8,363.51
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,768.13,574.85
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,657.15,488.61
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,537.09,396.64
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,723.46,533.88
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,900.75,656.11
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,650.46,479.43
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,350.71,258.0
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,674.43,499.08
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,958.9,691.3
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,962.79,689.43
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,957.81,684.48
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,900.48,644.56
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,837.36,597.93
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,826.32,591.15
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,813.42,582.76
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,837.45,604.22
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,850.83,616.33
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,759.84,551.67
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,673.46,488.13
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,647.1,471.97
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,619.46,454.23
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,627.06,463.73
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,615.82,458.55
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,561.72,417.36
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,514.49,381.07
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,400.94,297.34
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,315.92,235.15
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,286.26,213.63
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,256.66,191.57
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,243.22,177.59
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,215.93,151.45
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,173.74,119.51
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,133.22,91.83
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,83.59,65.31
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,63.52,48.51
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,56.33,42.45
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.76,35.8
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,37.56,25.76
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,25.82,14.3
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.91,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,11.58,2.25
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,21.34,11.47
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,35.77,23.59
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,50.45,35.8
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,67.42,49.66
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,84.36,63.19
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,115.65,87.95
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,147.32,112.47
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,208.85,160.05
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,266.06,203.05
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,241.96,183.17
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,208.6,156.56
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,380.94,287.09
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,541.29,402.11
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,553.87,407.51
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,564.43,412.47
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,590.66,430.0
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,616.1,446.83
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,726.1,523.44
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,836.02,597.14
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,859.22,611.28
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,880.14,624.67
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,874.73,621.24
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,867.04,616.56
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,896.61,639.74
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,921.13,659.23
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,905.59,650.04
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,887.36,639.29
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,862.61,623.34
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,835.7,605.87
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,805.14,585.93
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,772.5,564.34
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,734.54,538.41
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,695.36,511.26
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,653.69,482.27
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,610.04,451.23
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,561.91,415.85
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,513.91,379.77
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,463.59,341.19
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,414.09,302.32
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,362.76,261.8
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,313.32,222.04
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,262.81,180.96
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,215.08,142.79
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,168.64,108.59
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,126.9,82.48
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,88.45,68.76
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,84.92,65.94
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,73.49,56.41
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,61.61,46.18
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,44.96,31.65
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,28.76,16.27
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,11.34,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,62.79,33.36
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,123.84,88.49
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,101.62,75.59
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,70.5,52.07
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,93.3,70.69
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,116.38,89.11
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,243.86,191.99
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,382.55,300.28
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,384.96,299.14
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,369.84,284.84
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,447.92,343.19
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,542.16,411.15
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,596.5,448.9
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,651.94,486.85
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,777.8,576.34
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,891.87,649.6
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,919.81,665.3
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,944.93,679.81
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,955.65,684.11
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,971.43,691.84
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,980.96,697.44
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,987.1,701.07
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,903.67,643.89
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,794.9,564.02
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,814.01,578.65
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,835.5,593.78
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,891.39,637.77
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,927.51,662.85
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,901.74,646.41
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,873.16,628.57
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,774.94,561.57
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,680.59,491.92
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,658.92,479.61
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,633.91,464.23
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,607.56,446.7
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,577.89,426.28
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,537.28,397.07
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,494.94,365.89
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,457.57,337.49
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,414.64,303.54
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,343.71,250.45
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,292.6,213.43
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,253.86,182.54
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,213.68,150.31
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,163.31,105.7
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,99.89,56.4
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,59.0,44.43
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,56.75,42.62
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,51.26,37.97
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.05,32.48
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.9,23.41
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,24.28,12.69
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,10.18,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,62.51,31.99
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,125.96,89.76
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,184.23,138.8
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,252.07,195.3
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,313.16,246.14
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,380.17,300.36
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,444.93,350.67
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,509.06,399.01
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,565.1,440.49
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,622.24,481.73
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,630.34,483.69
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,634.83,482.84
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,579.02,438.23
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,511.64,384.91
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,499.42,373.63
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,472.46,351.66
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,631.14,467.21
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,781.03,570.98
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,607.4,445.45
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,416.12,304.93
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,581.55,424.59
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,745.0,535.22
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,877.54,628.0
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,985.67,695.38
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,977.06,685.52
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,965.13,674.89
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,949.07,662.48
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,929.79,648.24
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,905.12,632.73
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,877.53,615.48
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,845.19,595.85
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,810.06,574.36
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,707.65,505.84
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,617.55,441.19
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,633.45,456.74
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,628.82,456.12
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,578.35,420.34
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,527.39,383.33
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,474.3,343.56
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,420.95,302.19
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,361.94,255.98
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,307.74,212.07
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,252.52,166.54
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,199.38,123.35
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,147.78,84.91
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,100.24,56.01
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,58.75,43.72
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,55.23,40.96
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,50.07,36.71
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,43.58,31.09
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,33.38,22.02
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.71,11.2
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,10.77,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,63.56,31.23
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,128.4,91.3
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,190.3,143.27
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,263.69,204.39
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,329.37,258.59
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,398.13,313.55
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,462.36,363.44
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,530.38,414.57
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,586.91,455.19
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,644.32,495.14
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,694.49,527.47
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,747.17,560.77
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,790.95,587.24
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,833.15,612.17
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,870.37,633.38
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,898.05,648.09
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,925.83,663.2
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,950.73,676.38
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,970.0,685.96
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,986.11,693.63
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,995.44,699.03
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,1001.27,702.43
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,1004.57,702.97
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,1004.33,701.44
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,911.01,642.24
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,797.84,562.1
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,883.4,625.96
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,942.96,664.02
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,774.86,551.9
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,604.5,428.81
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,727.28,522.92
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,816.17,586.41
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,775.6,559.77
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,732.83,532.25
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,686.38,501.01
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,638.38,466.89
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,586.7,430.16
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,534.19,391.58
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,479.19,349.13
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,424.28,305.46
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,363.33,256.7
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,307.4,210.43
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,251.13,163.39
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,197.41,119.37
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,139.86,76.17
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,89.94,46.07
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,47.71,34.36
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,45.62,32.75
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,41.68,29.51
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,37.53,25.87
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,29.88,18.99
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,21.77,10.14
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,65.45,30.29
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,142.52,100.47
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,210.69,157.91
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,289.99,224.14
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,353.73,277.92
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,422.71,334.23
