Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,485.53,383.58
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,550.31,432.81
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,606.77,473.98
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,663.64,512.71
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,641.07,491.51
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,580.5,441.66
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,719.12,544.25
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,842.67,626.7
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,878.55,647.6
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,911.97,667.22
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,938.88,682.16
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,962.75,695.07
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,980.86,704.51
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,995.59,711.85
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,1004.85,716.94
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,1010.5,719.87
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,1010.46,718.13
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,1006.77,714.21
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,997.48,708.33
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,984.65,700.3
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,966.47,687.51
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,945.01,672.72
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,918.5,656.08
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,888.94,637.44
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,854.43,615.47
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,817.33,591.66
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,776.44,564.97
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,733.35,536.56
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,684.36,502.84
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,634.98,466.95
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,583.81,429.23
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,531.85,389.92
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,474.36,345.67
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,419.96,302.37
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,363.41,256.91
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,308.14,211.37
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,248.59,162.16
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,195.49,118.92
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,142.81,79.73
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,94.11,50.53
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,54.68,40.0
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,53.02,38.76
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,48.18,34.79
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.16,29.57
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.68,21.14
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,22.79,10.44
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,49.09,20.98
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,104.65,74.22
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,176.65,133.27
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,258.56,200.91
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,322.41,254.0
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,396.2,313.34
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,466.07,367.53
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,541.19,423.89
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,598.91,465.98
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,657.52,507.43
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,709.7,541.95
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,764.71,577.8
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,810.04,606.09
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,853.7,632.83
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,891.72,654.07
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,920.17,668.65
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,948.08,685.55
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,973.0,700.48
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,992.18,710.28
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,1008.07,718.01
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,1017.54,721.71
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,1023.41,723.27
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,1023.65,721.66
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,1020.24,717.91
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,1010.75,711.67
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,997.74,703.34
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,979.89,690.6
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,958.72,675.89
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,931.61,658.85
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,901.5,639.89
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,867.15,618.12
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,830.08,594.48
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,788.12,567.46
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,744.0,538.77
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,696.78,506.67
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,647.9,471.8
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,595.54,434.41
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,542.32,395.22
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,485.97,351.85
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,425.74,304.49
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,367.81,258.04
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,310.96,211.28
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,253.48,163.5
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,198.4,118.66
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,144.11,78.48
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,89.05,45.2
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,48.34,34.57
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,46.69,33.33
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,42.37,29.78
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,37.81,25.81
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,30.15,18.98
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,21.22,8.93
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,61.06,24.87
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,131.61,92.96
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,198.04,148.51
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,281.38,217.3
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,345.76,270.84
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,415.63,326.96
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,481.61,378.43
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,551.73,431.32
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,607.42,471.45
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,665.52,510.91
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,717.85,543.84
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,769.76,575.62
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,807.88,598.23
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,849.85,623.13
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,886.16,643.84
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,920.05,662.72
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,947.04,676.94
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,970.97,689.13
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,989.6,698.3
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,1004.84,705.39
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,1013.57,709.98
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,1018.66,712.46
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,1018.06,710.46
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,1013.77,706.34
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,1004.35,700.63
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,991.38,692.82
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,972.55,680.02
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,950.42,665.24
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,923.71,649.0
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,893.94,630.77
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,859.07,609.42
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,821.52,586.13
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,780.29,559.98
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,736.84,532.1
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,689.55,500.56
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,640.64,465.91
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,588.86,429.09
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,536.17,390.39
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,480.51,347.6
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,424.77,303.44
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,367.15,257.19
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,305.59,206.95
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,248.35,159.26
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,193.36,114.41
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,139.1,74.25
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,88.55,44.77
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,43.95,30.94
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,42.04,29.47
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,38.32,26.41
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,34.41,22.98
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,27.51,16.75
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.23,7.7
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,64.63,23.76
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,144.75,101.18
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,211.56,157.92
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,289.94,223.35
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,354.24,276.73
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,423.9,332.32
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,487.22,380.49
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,552.17,427.94
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,609.39,468.68
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,667.08,507.05
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,719.09,539.13
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,770.35,569.86
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,808.52,591.96
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,850.54,616.29
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,886.74,636.74
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,920.42,655.38
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,947.46,671.01
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,971.42,684.73
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,990.11,694.22
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,1005.38,701.68
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,1014.61,706.95
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,1020.19,710.13
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,1019.57,708.18
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,1015.25,704.12
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,1005.78,698.48
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,992.76,690.77
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,974.35,678.74
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,952.61,664.69
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,925.8,648.52
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,895.93,630.37
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,861.32,609.37
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,823.96,586.38
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,782.54,560.27
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,738.89,532.41
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,691.17,500.66
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,642.06,465.98
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,589.59,428.06
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,536.27,388.42
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,480.96,346.22
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,425.52,302.57
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,363.55,253.48
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,306.55,206.79
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,249.12,159.49
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,193.88,114.84
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,139.23,74.53
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,84.04,41.64
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,44.8,31.65
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,42.94,30.22
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,38.85,26.84
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,34.53,23.06
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,27.18,16.43
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.39,6.57
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,68.06,22.47
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,150.01,104.52
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,216.53,161.56
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,294.41,226.93
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,358.84,280.77
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,428.58,336.81
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,489.66,383.7
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,555.44,432.15
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,612.81,473.32
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,670.6,511.91
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,721.85,543.76
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,766.63,570.36
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,810.3,596.84
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,852.1,621.65
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,887.23,641.71
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,919.7,659.87
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,947.27,676.12
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,971.76,690.42
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,989.67,699.49
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,1004.04,706.43
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,1013.2,711.67
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,1018.73,714.8
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,1018.08,713.07
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,1013.73,709.18
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,1003.75,703.03
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,990.24,694.79
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,970.93,681.84
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,948.41,666.93
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,921.79,650.56
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,892.15,632.21
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,857.24,610.36
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,819.85,586.77
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,778.22,559.99
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,734.46,531.57
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,687.51,499.69
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,639.07,465.24
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,586.87,428.07
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,533.86,389.11
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,478.71,346.58
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,419.58,299.98
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,362.19,253.88
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,305.92,207.55
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,248.61,159.88
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,193.3,114.88
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,139.29,75.23
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,84.63,42.87
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,46.02,32.67
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,43.05,30.3
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,38.97,26.92
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,34.66,23.14
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,26.85,16.11
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.56,5.35
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,66.54,18.72
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,146.97,102.1
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,212.56,158.43
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,288.98,222.5
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,354.18,276.72
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,424.95,333.34
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,488.43,382.4
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,552.86,430.39
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,611.14,471.92
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,669.99,511.24
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,721.88,544.17
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,773.03,575.81
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,817.58,602.28
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,853.83,622.79
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,889.87,642.89
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,923.39,661.05
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,950.82,676.95
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,975.16,690.93
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,993.24,699.6
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,1007.88,706.22
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,1016.44,711.12
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,1021.36,713.96
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,1018.62,710.76
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,1012.17,705.46
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,1002.66,699.84
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,989.64,692.16
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,969.89,679.36
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,946.97,664.63
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,920.05,648.37
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,890.17,630.17
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,854.96,608.74
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,817.27,585.48
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,775.98,559.34
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,732.63,531.54
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,683.15,497.64
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,632.47,461.66
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,580.46,424.86
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,527.88,386.4
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,472.22,343.69
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,416.95,300.01
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,326.86,234.12
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,275.85,200.21
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,244.44,168.13
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,191.65,116.71
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,139.04,78.12
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,90.78,50.17
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,54.98,40.35
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,51.25,37.28
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,45.88,32.73
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,40.18,27.68
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,29.36,18.07
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.92,4.67
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,56.17,12.01
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,123.9,85.91
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,185.92,138.68
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,259.12,199.85
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,326.07,255.28
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,396.3,311.63
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,460.41,361.56
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,528.18,412.57
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,585.76,454.06
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,644.32,494.67
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,694.43,526.14
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,746.94,558.46
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,792.06,585.86
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,835.61,611.71
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,872.88,633.27
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,900.43,648.29
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,928.35,663.52
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,953.36,676.79
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,971.32,685.56
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,985.96,692.34
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,996.19,697.87
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,1002.9,701.36
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,1003.04,699.85
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,999.62,696.3
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,989.7,689.92
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,976.38,681.56
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,958.29,669.29
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,937.05,655.15
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,910.88,638.99
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,881.79,620.97
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,847.34,599.76
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,810.4,576.78
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,769.46,550.52
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,726.45,522.71
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,679.17,490.4
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,630.73,456.23
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,577.54,418.73
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,524.67,380.23
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,469.15,337.98
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,414.0,294.75
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,357.46,249.38
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,302.36,204.23
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,242.27,155.49
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,188.74,112.77
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,136.41,75.02
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,88.41,47.93
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,54.33,39.35
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,51.4,37.05
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,46.03,32.61
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.39,26.87
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,28.99,17.62
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,18.13,3.12
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,53.93,7.83
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,118.26,81.57
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,182.92,135.92
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,263.17,202.27
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,327.98,255.93
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,398.73,312.52
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,464.94,363.27
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,535.35,415.24
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,592.77,456.2
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,651.09,495.91
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,702.05,528.51
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,755.14,561.85
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,799.83,588.19
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,842.87,612.82
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,873.0,628.78
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,907.59,647.45
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,934.85,661.52
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,959.15,673.64
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,978.3,682.5
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,994.13,689.33
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,1003.0,694.37
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,1008.3,697.41
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,1008.47,696.0
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,1005.03,692.56
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,995.53,686.98
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,982.53,679.38
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,963.72,667.28
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,941.66,653.22
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,915.07,637.33
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,885.47,619.51
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,850.83,598.68
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,813.56,575.95
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,772.29,549.89
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,728.9,522.2
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,679.84,489.3
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,630.06,454.37
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,578.79,417.47
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,524.37,377.38
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,468.56,335.11
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,413.05,291.8
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,356.08,246.86
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,300.46,201.87
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,240.32,153.08
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,186.52,110.23
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,133.58,72.21
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,84.9,45.07
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,52.12,37.37
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,49.9,35.65
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,44.45,31.15
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,38.69,26.13
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.86,16.54
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,17.36,1.39
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,43.63,1.96
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,96.66,66.02
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,165.03,122.63
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,239.92,184.39
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,304.2,237.33
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,375.16,293.96
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,445.58,348.46
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,517.49,402.37
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,575.96,444.31
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,635.64,485.79
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,689.62,520.2
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,743.78,553.24
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,785.79,578.32
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,829.48,604.11
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,866.92,625.65
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,902.16,645.54
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,930.17,660.6
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,955.32,673.81
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,965.7,677.73
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,981.44,685.19
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,991.34,690.89
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,997.79,694.6
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,998.78,693.64
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,996.3,690.69
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,986.82,684.61
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,973.96,676.59
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,954.95,663.82
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,932.88,649.25
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,906.44,633.0
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,877.17,614.97
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,842.31,593.32
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,805.17,570.1
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,764.02,544.09
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,721.99,517.06
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,674.06,484.19
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,625.16,449.93
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,573.31,413.68
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,521.05,375.94
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,465.86,334.27
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,411.33,291.86
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,351.69,245.14
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,297.01,201.04
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,241.7,156.12
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,189.47,114.77
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,138.33,78.31
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,91.93,52.53
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,60.74,44.64
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,56.48,41.24
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,49.34,35.24
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,41.85,28.68
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,29.9,18.05
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,18.27,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,52.5,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,116.66,79.77
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,180.86,134.17
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,257.83,198.12
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,325.67,254.23
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,397.12,311.49
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,463.3,362.23
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,533.69,414.16
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,592.02,455.93
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,651.3,496.51
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,703.6,530.1
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,758.28,564.56
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,802.74,591.29
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,845.48,616.44
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,876.52,633.47
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,912.11,653.32
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,939.51,667.63
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,963.92,679.98
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,983.1,689.4
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,998.96,696.81
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,1008.36,702.16
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,1014.15,705.45
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,1015.24,704.92
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,1012.69,702.28
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,1002.53,696.51
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,988.82,688.63
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,970.19,676.32
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,948.21,661.98
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,921.15,645.53
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,891.02,627.1
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,856.67,604.84
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,819.59,580.73
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,777.11,555.08
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,732.46,527.61
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,684.82,495.71
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,635.57,460.84
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,582.74,422.43
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,529.08,382.33
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,473.42,339.68
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,417.73,295.72
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,355.35,246.25
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,298.0,199.31
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,240.05,151.54
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,184.64,107.13
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,130.34,68.19
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,75.78,37.63
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,43.96,30.69
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,42.06,29.19
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,37.92,25.74
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,33.59,21.9
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,24.76,13.9
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.36,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,50.1,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,111.36,75.79
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,174.86,129.63
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,250.45,192.32
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,314.3,245.23
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,388.85,304.79
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,455.87,356.96
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,527.26,410.74
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,585.44,452.73
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,644.65,494.14
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,698.49,529.49
