Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,299.22,235.88
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,287.85,225.35
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,325.14,253.03
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,362.69,280.27
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,485.04,373.54
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,615.18,469.08
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,557.44,422.45
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,506.43,381.08
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,549.89,412.39
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,593.28,442.92
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,654.97,486.24
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,729.73,537.41
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,685.58,504.47
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,652.76,479.71
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,645.88,473.54
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,638.12,466.71
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,625.46,457.49
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,612.22,447.94
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,601.16,440.34
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,589.54,432.36
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,662.98,487.24
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,722.04,530.75
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,585.59,432.28
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,453.48,335.25
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,483.98,359.75
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,506.23,377.41
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,347.41,260.87
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,198.21,148.29
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,315.07,238.37
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,412.24,309.51
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,352.46,264.06
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,298.08,223.26
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,263.42,196.72
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,228.94,169.85
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,156.23,115.92
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,92.42,69.06
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,77.92,57.81
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,63.55,48.75
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,50.14,37.27
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,36.23,25.19
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,23.66,14.17
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,11.12,2.63
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,17.47,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,48.42,16.4
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,114.55,83.25
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,185.38,143.21
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,215.02,169.69
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,243.1,193.35
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,356.78,284.43
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,476.04,376.49
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,540.97,423.92
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,603.54,468.52
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,560.38,431.67
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,495.07,378.59
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,565.51,429.53
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,638.85,480.56
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,764.92,570.8
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,887.21,651.09
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,915.83,667.61
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,941.62,683.02
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,962.13,695.44
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,979.47,705.96
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,795.34,579.58
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,580.23,422.43
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,645.77,469.45
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,709.49,512.69
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,742.49,535.16
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,762.62,549.28
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,847.87,613.66
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,911.66,658.75
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,747.23,544.29
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,583.86,424.52
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,575.64,420.38
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,565.77,414.19
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,641.85,473.99
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,687.73,510.28
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,639.02,474.79
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,589.28,438.35
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,440.46,327.89
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,328.1,243.84
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,363.21,268.89
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,368.18,266.31
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,310.89,219.43
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,256.16,174.25
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,201.57,129.83
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,151.02,91.34
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,102.18,60.88
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,63.7,48.42
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,56.17,42.1
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,48.23,35.13
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,36.21,24.42
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,23.6,11.19
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,24.61,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,71.26,22.9
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,141.0,102.46
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,215.01,165.59
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,282.65,222.59
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,357.96,283.85
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,422.54,334.69
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,496.2,390.26
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,557.13,434.54
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,619.59,478.48
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,673.38,513.76
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,726.96,547.25
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,773.39,576.99
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,818.57,605.52
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,857.57,628.34
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,889.84,646.49
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,918.37,663.43
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,944.05,678.54
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,962.56,689.56
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,977.85,698.69
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,739.14,537.32
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,457.31,332.74
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,577.49,419.28
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,682.95,491.15
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,704.72,505.74
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,733.3,525.21
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,834.62,600.53
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,913.61,655.42
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,740.03,535.77
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,568.17,410.82
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,563.46,409.27
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,556.93,405.46
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,637.04,468.68
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,686.35,508.1
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,613.13,453.79
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,548.61,405.87
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,460.83,341.29
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,388.38,287.71
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,335.41,248.75
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,287.08,212.95
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,220.24,163.99
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,162.74,122.22
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,142.38,107.01
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,122.7,92.15
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,102.63,76.88
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,83.35,64.9
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,65.02,49.51
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,46.46,33.6
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,30.09,19.29
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.98,3.14
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.67,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,6.02,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,9.27,2.02
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,10.2,2.75
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,11.14,3.47
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,227.02,178.6
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,455.58,350.75
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,364.3,278.08
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,243.58,183.84
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,326.17,245.45
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,398.63,297.02
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,415.15,307.46
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,431.34,317.88
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,574.2,418.86
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,717.52,514.05
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,672.09,480.79
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,638.22,456.58
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,636.84,454.5
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,634.56,451.63
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,741.1,526.03
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,839.61,592.18
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,604.83,434.33
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,372.26,269.87
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,540.58,392.87
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,695.62,498.73
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,734.81,528.58
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,756.83,547.49
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,714.14,518.91
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,670.32,489.48
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,422.1,313.8
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,206.05,152.14
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,266.43,198.82
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,320.19,239.01
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,328.27,244.39
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,324.0,239.14
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,210.18,155.42
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,116.36,87.08
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,147.84,102.01
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,149.95,93.09
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,102.51,63.73
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,68.39,52.59
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,59.44,45.02
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,50.02,36.7
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,35.59,23.83
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,21.49,7.87
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,19.03,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,51.58,9.09
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,128.0,92.76
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,201.64,155.55
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,268.45,211.91
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,342.94,272.75
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,409.48,325.56
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,480.98,380.28
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,387.92,305.25
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,261.78,202.85
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,374.78,290.19
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,496.09,379.3
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,651.81,493.97
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,815.41,605.59
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,750.01,554.1
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,663.68,487.72
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,805.2,589.32
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,940.37,676.8
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,740.09,537.85
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,489.43,356.11
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,346.29,255.35
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,200.55,147.84
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,143.42,104.85
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,87.12,61.73
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,158.44,116.13
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,229.93,169.4
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,485.15,357.56
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,723.97,521.16
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,491.84,359.45
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,267.49,196.36
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,480.57,355.18
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,663.21,482.31
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,676.55,494.89
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,673.32,496.61
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,541.29,400.5
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,431.61,319.16
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,277.88,207.21
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,135.23,99.72
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,264.94,197.48
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,361.15,262.25
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,305.36,216.66
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,251.93,172.99
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,198.93,130.77
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,150.45,94.72
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,103.74,66.0
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,71.52,55.26
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,61.88,46.96
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,53.74,39.6
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,37.11,24.84
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,19.9,5.42
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,15.97,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,43.75,3.6
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,110.33,78.82
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,179.23,137.2
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,253.35,198.77
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,327.52,259.13
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,393.06,311.18
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,463.26,365.21
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,523.81,410.94
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,586.48,457.16
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,646.9,499.59
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,703.16,538.21
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,750.39,568.74
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,796.56,597.6
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,835.86,621.32
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,873.31,643.53
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,902.93,661.63
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,929.92,678.01
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,950.3,688.7
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,967.66,697.5
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,865.84,626.23
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,751.95,543.34
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,762.85,550.18
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,772.0,555.04
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,871.55,628.05
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,951.2,682.31
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,931.75,669.16
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,909.06,654.76
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,736.78,535.92
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,566.11,411.15
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,685.8,503.69
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,771.64,568.14
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,727.57,538.62
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,681.94,507.5
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,531.71,396.5
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,407.84,302.97
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,389.9,290.61
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,369.2,275.33
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,376.2,278.82
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,357.98,259.45
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,301.25,212.92
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,247.34,168.36
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,193.47,125.0
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,143.5,87.7
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,95.57,58.9
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,64.27,49.13
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,55.54,41.58
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,46.35,33.36
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,32.57,21.0
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.12
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,26.79,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,75.35,3.64
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,155.99,112.66
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,242.51,187.2
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,314.45,248.82
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,394.25,314.84
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,462.65,369.89
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,535.32,426.27
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,492.67,389.7
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,421.94,330.86
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,336.77,262.53
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,230.67,176.74
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,350.24,269.04
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,476.0,362.12
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,456.71,344.7
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,421.23,316.18
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,427.84,320.16
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,433.93,323.65
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,552.93,409.97
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,658.61,483.95
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,853.21,626.51
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,1005.39,727.41
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,884.94,644.77
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,735.99,534.87
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,742.49,540.36
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,747.13,543.78
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,846.79,620.29
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,914.79,668.12
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,884.98,648.08
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,852.26,626.7
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,522.6,394.63
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,202.3,149.39
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,193.81,143.65
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,185.41,137.48
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,201.57,149.97
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,217.18,162.02
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,243.95,182.98
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,268.02,201.75
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,276.52,208.09
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,276.64,207.34
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,265.71,195.72
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,238.63,169.24
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,191.94,126.46
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,130.95,74.31
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,80.76,45.24
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,50.61,37.56
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,45.69,33.23
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,39.48,27.56
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,29.09,18.03
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,18.23,0.23
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.43,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.77,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.94,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,11.11,3.39
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,17.14,8.47
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,23.18,13.49
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,17.15,8.49
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,11.12,3.48
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,226.88,180.94
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,452.98,356.92
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,604.79,472.57
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,751.87,577.54
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,583.84,449.33
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,351.59,266.76
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,455.37,344.6
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,548.29,411.55
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,580.35,433.34
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,611.83,454.83
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,816.29,605.51
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,990.08,720.34
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,997.39,723.09
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,1001.01,724.76
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,998.4,722.83
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,992.07,718.65
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,858.42,627.38
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,695.56,507.12
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,464.02,343.7
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,228.67,168.88
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,572.49,433.77
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,855.36,631.29
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,730.01,540.96
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,609.01,449.43
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,662.06,494.16
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,685.65,515.73
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,628.2,472.5
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,571.88,429.81
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,517.23,388.01
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,462.9,345.36
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,406.43,300.1
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,351.48,254.94
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,294.65,208.15
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,240.89,163.56
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,187.76,120.84
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,139.26,85.19
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,92.93,58.31
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,66.06,50.43
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,57.72,43.27
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,50.72,36.89
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,34.34,22.1
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.13,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,44.85,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,123.73,87.69
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,199.52,152.58
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,269.78,212.3
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,349.09,278.04
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,416.41,332.17
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,493.81,392.13
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,555.67,438.35
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,619.26,484.5
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,549.53,426.64
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,441.46,339.79
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,481.16,368.68
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,520.64,396.51
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,599.33,452.58
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,666.3,499.15
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,810.31,605.21
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,948.15,698.1
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,967.02,707.2
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,982.59,714.98
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,849.66,622.05
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,685.58,500.82
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,856.23,627.84
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,988.14,716.64
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,864.89,631.05
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,721.5,524.89
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,833.13,609.65
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,914.75,665.21
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,885.22,645.14
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,852.77,623.85
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,814.77,598.99
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,774.45,572.42
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,730.24,542.8
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,685.16,510.93
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,577.87,430.36
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,488.06,362.15
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,489.48,364.33
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,469.19,347.61
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,408.98,299.53
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,352.5,253.19
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,294.41,205.29
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,239.04,159.29
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,183.66,114.85
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,133.53,78.35
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,85.88,51.77
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,59.58,44.75
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,51.77,38.06
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,43.58,30.74
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,30.04,18.35
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,23.05,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,103.19,72.55
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,178.98,137.22
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,256.16,201.99
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,335.66,267.44
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,410.76,327.83
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,498.03,395.49
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,561.28,443.36
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,626.32,491.3
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,688.24,534.12
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,751.29,576.07
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,798.02,605.6
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,839.46,631.07
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,881.19,656.4
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,920.93,680.04
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,948.76,696.92
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,973.49,711.83
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,984.42,716.6
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,1000.76,725.11
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,1008.17,729.03
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,1011.92,730.77
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,1008.52,726.58
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,1001.42,720.21
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,989.12,712.1
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,973.27,701.82
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,951.15,686.46
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,925.77,669.07
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,895.41,649.55
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,862.13,628.07
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,823.31,602.8
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,782.18,575.82
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,736.73,545.49
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,690.56,512.85
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,638.41,475.09
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,585.48,435.85
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,529.14,393.81
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,472.85,350.43
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,414.03,303.22
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,353.63,253.72
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,294.06,204.45
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,237.25,157.11
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,181.17,112.22
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,130.18,75.31
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,81.07,48.31
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,56.65,42.47
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,48.85,35.74
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,41.34,28.94
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,28.11,16.65
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,15.03,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,17.89,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,93.97,65.47
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,162.81,124.46
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,230.87,181.8
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,316.87,252.26
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,391.63,312.51
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,473.94,376.85
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,536.22,424.32
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,606.28,476.22
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,669.21,520.99
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,733.46,564.24
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,780.74,594.45
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,826.74,623.34
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,863.83,645.68
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,904.3,670.1
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,932.9,687.65
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,958.53,703.29
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,979.4,714.39
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,987.98,717.49
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,996.17,721.71
