Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,1000.76,723.7
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,1003.32,723.4
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,1002.11,720.8
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,989.67,712.55
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,973.61,702.14
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,951.62,686.59
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,926.27,668.99
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,895.9,649.24
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,862.51,627.51
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,823.76,602.36
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,782.49,575.36
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,736.99,546.17
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,689.55,514.16
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,637.07,475.97
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,583.15,435.79
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,526.81,392.7
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,470.33,348.26
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,411.09,300.55
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,353.0,252.47
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,293.12,202.68
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,232.25,151.97
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,175.1,105.97
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,122.39,67.78
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,71.72,40.7
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,48.31,35.43
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,42.79,30.61
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,37.0,25.27
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,24.58,13.58
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,15.25,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,41.65,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,125.16,87.46
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,206.12,156.65
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,276.98,216.03
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,360.41,283.42
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,287.69,226.99
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,186.76,145.3
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,217.45,169.14
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,248.35,192.15
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,204.63,156.89
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,152.74,115.22
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,205.98,156.43
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,260.17,197.37
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,277.41,209.82
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,307.67,232.03
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,431.61,324.72
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,571.37,424.85
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,785.56,581.71
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,977.6,710.33
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,985.48,713.74
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,989.81,716.71
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,983.01,711.24
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,981.84,709.61
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,970.1,702.22
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,954.84,692.71
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,934.07,679.69
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,909.94,664.51
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,880.04,645.49
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,847.19,624.45
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,724.08,537.76
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,604.81,448.11
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,510.75,380.48
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,425.94,318.17
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,472.38,354.76
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,501.19,376.61
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,492.61,370.61
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,460.63,344.81
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,388.41,287.8
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,331.78,243.29
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,285.55,202.44
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,226.08,149.08
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,169.65,103.21
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,118.23,65.96
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,68.82,39.87
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,47.7,35.21
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,42.14,30.3
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,35.24,23.96
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,23.43,12.48
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,13.34,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,39.61,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,131.65,93.28
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,213.55,166.05
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,284.94,227.64
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,368.97,297.28
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,436.46,350.67
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,507.83,404.43
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,570.49,449.94
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,634.74,494.51
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,689.31,528.56
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,743.53,561.14
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,698.3,525.66
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,630.76,473.05
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,632.03,470.82
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,629.09,465.13
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,795.35,583.36
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,956.63,685.54
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,974.96,692.79
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,989.9,699.59
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,998.26,703.85
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,1003.0,706.07
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,999.36,702.59
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,1000.98,702.58
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,988.84,694.87
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,973.03,685.15
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,951.13,672.36
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,925.77,657.43
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,761.62,548.77
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,593.7,428.17
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,707.86,515.98
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,782.17,569.8
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,735.94,539.07
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,687.76,506.74
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,634.84,469.37
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,580.74,430.08
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,523.77,387.39
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,466.61,343.17
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,407.27,296.03
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,348.83,248.11
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,288.57,198.2
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,227.37,147.36
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,169.56,100.78
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,115.81,62.22
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,64.58,36.38
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,44.65,32.46
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,38.91,27.42
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,32.88,21.83
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,22.07,10.96
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,46.7,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,141.36,98.43
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,228.57,174.54
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,302.47,236.65
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,384.59,303.04
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,451.89,355.28
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,522.9,408.09
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,585.17,453.31
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,648.79,497.39
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,702.88,533.06
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,752.94,565.35
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,799.38,593.37
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,844.21,619.8
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,689.22,509.46
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,488.06,359.84
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,734.94,541.01
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,966.15,690.85
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,975.45,692.28
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,990.03,699.62
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,997.04,703.69
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,1000.42,705.72
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,970.28,687.0
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,917.95,650.32
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,951.43,676.06
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,962.47,682.62
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,940.13,667.67
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,914.55,651.04
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,811.4,583.07
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,700.59,504.15
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,749.25,543.8
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,768.92,560.66
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,725.48,533.14
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,677.65,500.85
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,625.07,463.36
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,571.72,424.29
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,515.66,382.11
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,459.67,338.66
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,400.82,291.83
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,340.51,242.72
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,281.36,194.0
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,225.07,147.38
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,169.49,103.18
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,118.96,67.6
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,70.41,43.05
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,52.62,39.02
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,44.33,31.8
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,36.22,24.41
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,22.77,10.81
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.67,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,23.58,12.17
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,41.93,28.37
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,65.79,48.36
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,89.34,67.79
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,116.13,89.36
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,143.6,110.96
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,171.09,132.44
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,209.03,161.66
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,284.21,219.58
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,374.85,287.01
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,406.03,307.66
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,436.78,327.84
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,383.11,286.26
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,340.88,253.16
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,375.2,277.53
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,409.43,301.05
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,439.06,320.55
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,468.36,339.53
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,493.33,356.3
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,517.74,372.63
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,500.52,359.34
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,483.24,346.4
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,578.96,413.46
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,659.73,468.2
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,711.48,504.23
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,748.84,530.89
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,635.76,454.07
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,524.0,376.81
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,559.18,404.25
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,591.84,428.48
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,551.14,400.51
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,509.43,371.95
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,532.94,391.43
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,536.33,395.0
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,499.1,368.48
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,451.9,332.83
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,390.9,284.65
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,333.6,237.84
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,150.0,102.92
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.85,6.33
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,12.52,4.51
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.19,2.64
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.34,1.15
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,30.72,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,122.03,82.7
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,203.3,154.56
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,274.15,214.39
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,357.54,282.08
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,427.07,336.82
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,501.13,392.83
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,563.03,437.94
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,626.49,482.55
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,679.25,517.62
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,731.59,551.8
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,777.49,581.8
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,818.1,607.97
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,642.95,481.7
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,407.5,303.79
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,536.92,399.88
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,668.83,492.75
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,697.29,510.29
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,724.57,527.59
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,658.41,480.0
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,604.31,440.45
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,619.75,450.8
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,634.07,459.97
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,652.34,473.13
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,668.85,485.05
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,800.23,583.17
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,897.69,651.22
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,867.21,630.71
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,833.93,609.24
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,732.02,537.57
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,634.58,465.38
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,659.33,487.89
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,661.47,492.81
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,609.82,455.12
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,557.51,416.23
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,502.35,374.73
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,445.15,330.41
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,387.41,283.71
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,330.66,236.58
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,272.86,188.52
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,217.96,142.81
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,162.28,98.25
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,110.5,61.69
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,62.76,38.83
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,48.8,35.77
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,41.45,29.3
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,32.45,21.11
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,20.07,7.15
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,18.54,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,88.56,58.67
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,150.85,114.55
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,216.58,169.81
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,289.4,229.21
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,363.72,286.79
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,433.75,338.57
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,495.03,382.82
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,558.66,427.21
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,614.05,464.34
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,670.26,500.99
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,717.54,531.51
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,769.47,564.5
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,712.98,521.34
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,638.61,466.34
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,770.88,560.46
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,900.78,647.6
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,918.55,656.89
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,933.33,665.46
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,785.45,563.31
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,615.3,442.81
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,788.0,567.68
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,936.86,669.7
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,925.27,661.18
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,910.66,652.29
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,887.69,636.51
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,862.22,619.03
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,749.62,540.13
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,642.56,463.72
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,690.02,501.11
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,720.67,525.27
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,677.82,495.5
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,634.24,465.16
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,589.91,434.39
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,542.47,400.4
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,451.59,333.86
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,378.47,280.08
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,360.87,264.95
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,328.25,235.76
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,273.78,191.93
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,222.81,151.02
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,171.53,111.23
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,124.57,78.47
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,80.9,55.88
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,65.34,49.65
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,53.38,39.22
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,37.87,25.44
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,19.52,5.45
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,29.8,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,121.53,80.48
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,202.73,153.6
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,273.77,213.08
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,357.38,279.57
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,426.85,331.28
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,500.69,382.7
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,562.76,426.47
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,626.41,469.87
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,680.18,504.27
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,733.63,537.85
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,779.87,565.76
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,820.69,589.81
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,706.83,509.88
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,549.67,396.84
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,532.7,384.03
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,513.62,368.5
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,477.27,342.1
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,454.32,324.79
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,468.5,334.25
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,482.24,343.12
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,757.35,535.8
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,979.06,672.9
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,965.76,662.68
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,948.93,653.63
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,845.03,588.74
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,726.7,507.83
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,797.74,562.1
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,836.91,589.68
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,798.75,566.2
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,758.11,541.65
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,712.21,513.73
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,664.53,482.1
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,612.1,445.99
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,558.56,407.89
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,502.55,366.55
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,446.64,323.84
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,388.04,277.79
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,327.88,229.3
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,268.77,181.15
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,212.53,135.22
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,156.87,92.15
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,106.14,58.08
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,58.23,36.99
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,47.65,34.61
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,39.75,27.65
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.24,18.99
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.29,1.52
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,37.88,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,131.75,86.3
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,219.27,166.57
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,292.94,229.2
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,375.08,296.1
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,442.83,348.39
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,514.42,400.64
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,575.8,442.8
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,638.57,482.54
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,691.49,511.47
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,740.31,535.66
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,786.06,563.56
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,830.2,590.14
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,744.49,531.32
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,630.46,449.91
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,583.64,418.47
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,547.38,392.53
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,774.19,551.34
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,978.56,678.14
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,985.4,679.74
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,979.8,676.56
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,976.2,673.49
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,969.03,668.36
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,956.34,660.59
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,940.23,650.91
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,859.72,601.83
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,768.15,539.99
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,695.63,492.47
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,633.25,450.32
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,529.66,379.16
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,434.55,312.32
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,493.26,356.84
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,539.35,390.71
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,556.39,405.21
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,549.75,401.67
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,457.53,333.8
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,385.1,280.64
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,363.9,262.56
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,323.93,227.16
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,266.53,180.8
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,212.45,137.16
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,158.18,95.51
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,109.25,62.88
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,63.24,47.38
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,52.69,38.62
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,42.54,29.78
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.9,20.09
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,21.13,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,107.86,68.76
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,183.74,138.66
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,254.14,198.55
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,333.81,264.35
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,402.41,318.97
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,481.01,378.88
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,543.64,424.66
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,608.04,470.16
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,663.43,507.24
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,718.83,542.79
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,765.24,570.58
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,810.36,596.81
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,847.45,617.59
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,882.26,636.61
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,904.43,647.99
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,928.76,660.75
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,946.04,667.58
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,960.03,672.36
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,967.61,673.74
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,971.69,672.97
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,969.78,667.22
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,973.55,664.91
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,911.06,625.34
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,831.47,570.11
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,875.63,600.7
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,896.09,609.68
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,837.36,575.14
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,771.38,531.71
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,722.88,502.73
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,674.48,472.89
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,629.26,444.52
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,584.04,415.37
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,555.85,398.11
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,521.67,375.45
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,486.46,351.3
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,439.88,316.79
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,381.46,271.31
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,324.35,225.41
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,262.25,175.38
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,205.79,129.55
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,150.11,86.61
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,99.22,53.07
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,51.1,37.34
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,43.81,31.2
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,36.62,24.84
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.04,17.64
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,25.67,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,120.65,75.77
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,212.05,160.26
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,287.32,224.42
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,371.56,293.68
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,443.46,350.38
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,520.26,408.28
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,581.98,452.94
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,645.1,495.73
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,697.09,529.11
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,751.83,563.53
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,797.9,590.46
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,842.25,615.5
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,878.69,635.14
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,912.58,652.78
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,931.27,662.41
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,954.8,675.25
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,972.44,683.57
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,986.61,689.85
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,993.2,694.24
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,996.08,696.53
