Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,850.2,636.71
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,808.52,608.76
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,764.14,578.75
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,714.91,545.6
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,663.72,508.37
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,608.6,466.17
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,552.57,422.14
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,493.07,374.92
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,431.54,324.57
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,368.54,271.07
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,306.72,217.34
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,244.63,163.62
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,185.48,113.64
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,126.25,68.73
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,72.44,37.92
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,36.59,26.11
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,32.56,22.39
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,24.63,14.88
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,16.22,0.0
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,110.64,28.67
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,237.31,182.92
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,317.04,255.92
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,406.5,332.94
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,415.71,342.27
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,410.92,338.4
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,542.67,442.83
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,680.11,543.37
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,735.23,576.7
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,789.51,608.43
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,835.18,636.22
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,871.51,657.25
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,907.39,677.8
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,940.41,696.2
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,966.42,710.55
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,989.0,722.7
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,1004.03,728.67
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,1015.26,732.36
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,1020.04,733.55
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,1020.87,732.49
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,1016.1,726.73
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,1007.37,718.74
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,991.52,708.84
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,971.86,696.76
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,946.62,680.78
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,917.85,662.6
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,883.99,641.65
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,847.0,618.6
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,804.64,591.91
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,759.72,563.1
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,710.25,530.83
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,658.9,494.65
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,603.39,454.31
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,546.87,411.78
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,487.24,365.92
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,427.6,318.22
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,363.4,264.89
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,302.46,212.7
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,240.02,159.43
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,180.66,109.83
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,121.89,65.63
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,68.6,35.74
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,35.53,25.19
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,31.88,21.79
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,23.91,14.16
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,15.45,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,36.5,2.55
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,78.33,56.99
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,119.46,93.46
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,161.84,129.87
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,201.19,162.54
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,241.32,194.76
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,269.22,215.77
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,295.93,235.19
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,340.56,267.81
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,385.9,299.83
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,454.03,350.18
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,538.5,410.61
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,381.03,292.53
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,209.53,159.6
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,254.99,194.85
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,300.68,228.84
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,470.03,354.28
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,612.09,453.28
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,642.93,472.75
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,685.55,500.7
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,848.58,615.83
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,976.89,694.95
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,796.93,575.45
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,594.98,432.08
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,567.66,414.17
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,540.6,394.71
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,619.77,453.19
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,686.64,500.73
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,607.66,445.36
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,540.48,398.31
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,502.31,372.78
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,461.85,344.79
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,244.79,185.73
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,39.08,25.69
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,152.35,115.87
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,255.44,195.09
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,200.15,152.7
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,151.42,115.77
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,132.3,101.37
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,113.82,87.24
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,94.73,72.06
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,75.98,56.85
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,57.92,44.23
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,40.14,28.65
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,24.99,14.83
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,4.77,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,86.34,4.72
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,185.36,139.75
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,262.45,207.99
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,350.08,280.74
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,423.03,338.57
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,500.57,396.89
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,566.12,444.44
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,633.4,491.38
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,689.28,527.49
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,744.85,562.49
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,792.42,592.39
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,838.48,620.93
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,870.28,639.79
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,904.18,660.07
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,932.25,677.07
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,957.2,692.17
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,973.56,700.54
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,986.35,706.86
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,991.86,710.14
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,993.67,711.34
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,992.25,709.29
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,995.39,710.27
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,979.59,700.17
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,960.07,688.02
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,935.06,671.76
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,906.59,653.34
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,872.72,632.16
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,835.82,608.94
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,793.69,582.53
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,749.1,554.15
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,699.61,520.61
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,648.37,484.0
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,592.46,443.19
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,535.75,400.47
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,476.08,354.76
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,416.78,307.61
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,355.13,256.65
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,295.19,205.88
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,231.7,152.68
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,174.24,105.6
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,116.86,63.72
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,65.61,36.02
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,40.14,28.85
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,35.01,24.13
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,25.26,14.74
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,14.85,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,79.02,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,169.23,125.84
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,244.28,192.2
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,330.05,263.79
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,404.47,323.41
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,482.11,382.91
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,546.81,432.08
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,613.34,481.19
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,672.12,521.61
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,731.25,560.93
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,777.6,590.14
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,822.48,617.95
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,750.09,564.38
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,656.77,493.06
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,807.94,603.01
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,941.22,690.29
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,806.05,595.29
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,635.96,470.53
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,822.8,608.06
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,981.19,712.87
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,975.22,706.11
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,965.6,698.73
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,950.57,689.39
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,932.04,677.88
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,908.42,661.79
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,881.48,643.6
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,847.8,621.88
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,811.37,598.27
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,770.23,571.6
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,726.85,542.7
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,678.28,508.19
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,628.29,471.86
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,574.46,431.93
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,520.28,390.56
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,460.61,344.44
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,402.92,298.27
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,343.01,248.73
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,285.35,200.07
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,226.91,151.29
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,172.45,107.17
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,118.56,68.33
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,71.3,42.89
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,47.53,34.96
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,38.38,26.78
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,25.82,14.77
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,57.81,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,125.13,91.13
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,205.34,160.92
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,287.64,230.41
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,363.33,293.22
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,446.64,360.01
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,514.5,412.32
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,581.21,462.24
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,556.11,439.34
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,511.56,401.83
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,457.81,358.04
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,409.39,317.49
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,452.19,348.75
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,495.13,379.32
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,484.76,369.65
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,458.71,348.87
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,550.49,417.29
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,628.12,473.85
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,796.12,599.26
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,935.84,696.57
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,940.08,696.6
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,940.16,694.97
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,925.41,684.67
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,907.22,672.29
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,883.73,655.14
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,857.06,635.99
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,824.0,613.59
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,788.27,589.36
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,748.27,562.11
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,705.91,532.79
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,658.56,498.18
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,609.81,461.86
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,556.88,420.82
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,503.54,378.62
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,447.04,333.83
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,389.19,286.86
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,330.79,238.47
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,274.4,190.83
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,216.46,142.63
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,162.56,99.19
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,110.09,61.73
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,64.39,37.86
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,43.66,31.36
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,36.08,24.54
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,24.26,13.05
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,71.23,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,153.97,111.84
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,230.04,179.52
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,317.35,252.91
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,394.53,316.43
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,476.06,381.15
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,540.27,429.84
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,606.41,478.21
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,665.5,517.72
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,725.15,556.24
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,771.15,584.97
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,811.73,609.46
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,714.45,536.95
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,589.82,441.02
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,764.23,569.72
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,933.32,681.22
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,949.16,687.13
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,961.53,692.22
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,958.62,689.04
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,960.57,689.27
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,959.1,686.51
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,953.88,681.54
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,938.53,671.67
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,919.66,659.72
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,895.41,643.1
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,867.88,624.48
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,834.29,603.2
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,797.89,580.01
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,757.24,554.13
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,714.26,526.41
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,666.36,493.3
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,616.88,457.87
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,563.89,418.91
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,509.52,377.72
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,451.49,333.12
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,393.96,287.33
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,334.42,238.24
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,276.65,189.56
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,214.82,138.35
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,159.14,93.63
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,104.76,55.33
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,56.7,31.36
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,37.29,25.83
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,32.01,20.98
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,21.6,10.53
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,73.23,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,159.85,114.93
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,236.11,183.21
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,326.41,258.63
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,407.9,325.32
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,496.25,394.95
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,560.24,442.93
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,626.0,489.74
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,680.69,526.55
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,739.53,565.41
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,545.7,420.55
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,287.38,218.36
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,606.36,464.32
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,895.95,661.49
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,921.57,674.52
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,943.97,687.73
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,961.34,696.35
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,975.22,702.83
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,979.99,705.45
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,980.94,705.86
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,751.89,550.92
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,481.51,352.24
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,413.48,304.28
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,347.44,256.05
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,642.21,477.99
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,878.81,638.02
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,740.04,541.31
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,597.38,436.57
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,678.41,500.31
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,721.88,534.28
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,673.26,500.17
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,622.91,463.64
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,498.88,371.24
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,395.01,293.32
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,408.99,303.3
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,394.07,287.53
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,333.69,237.4
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,275.38,188.2
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,215.72,138.59
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,156.92,91.53
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,102.55,53.77
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,55.23,31.06
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,37.08,25.63
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,31.32,20.34
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,20.86,9.45
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,62.28,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,169.63,120.7
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,248.77,191.45
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,338.81,265.74
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,418.3,329.97
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,504.51,396.92
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,566.63,444.6
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,627.3,488.79
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,539.99,420.8
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,406.77,315.76
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,214.1,167.2
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.29
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,246.47,190.66
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,477.5,362.72
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,496.92,375.49
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,515.84,388.87
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,749.4,564.01
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,951.14,700.64
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,757.2,564.73
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,525.26,390.54
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,491.88,367.15
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,471.55,352.2
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,593.51,444.34
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,708.3,528.69
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,786.85,590.31
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,843.65,633.28
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,715.72,540.83
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,593.13,447.83
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,511.19,387.31
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,441.21,334.57
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,405.27,308.58
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,367.56,280.88
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,232.08,177.42
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,103.36,76.78
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,223.19,171.38
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,320.73,244.66
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,176.28,133.06
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,50.2,35.4
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,43.2,29.91
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,36.21,24.3
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,29.69,18.99
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,23.18,13.58
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,16.68,8.72
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,10.18,2.94
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,5.55,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.95,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,62.52,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,170.2,124.69
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,249.59,200.11
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,339.66,278.63
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,412.97,341.29
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,491.26,405.49
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,554.88,455.4
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,620.26,504.35
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,676.45,543.81
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,732.5,582.11
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,774.37,608.91
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,818.63,636.93
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,855.63,658.27
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,890.18,677.55
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,916.55,692.27
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,939.74,704.82
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,956.34,713.3
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,961.18,714.07
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,966.57,714.67
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,968.28,712.96
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,963.29,707.42
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,954.61,699.69
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,939.48,689.69
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,920.81,677.52
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,896.68,660.51
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,869.22,641.42
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,732.33,546.0
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,591.78,441.46
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,668.96,502.47
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,714.98,538.38
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,666.44,502.8
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,617.14,466.41
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,561.78,424.59
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,506.46,381.64
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,448.15,335.94
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,390.5,289.18
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,330.98,239.13
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,270.39,187.41
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,210.79,137.33
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,155.23,92.5
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,100.86,54.34
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,52.54,31.29
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,37.13,26.08
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,30.89,20.22
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,19.85,7.41
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,85.96,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,224.86,163.92
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,307.14,245.7
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,396.85,324.2
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,471.02,387.28
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,549.38,450.76
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,551.39,449.93
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,532.14,432.06
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,572.05,460.33
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,609.58,485.59
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,745.61,584.42
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,871.94,669.29
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,907.47,689.21
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,940.07,707.64
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,965.64,721.63
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,987.7,733.31
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,1002.64,740.37
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,1013.73,745.07
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,1018.45,747.24
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,1019.13,747.02
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,1012.6,741.33
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,1002.05,733.25
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,985.82,723.06
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,965.72,710.46
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,939.11,693.61
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,908.96,674.41
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,873.77,651.76
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,835.46,626.84
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,791.98,598.15
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,746.0,567.41
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,695.43,532.28
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,643.02,493.99
