Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,586.47,450.48
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,529.15,405.05
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,468.8,356.34
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,406.82,304.78
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,342.79,249.56
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,277.49,192.33
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,214.39,138.34
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,159.09,93.3
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,101.41,53.01
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,47.17,27.65
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,33.47,23.37
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,28.38,18.4
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,13.91,2.78
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,74.84,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,199.44,143.39
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,283.3,225.33
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,378.8,306.65
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,454.2,368.13
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,534.5,430.0
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,596.68,474.73
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,664.36,519.53
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,721.14,554.34
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,777.3,587.35
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,824.73,617.06
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,870.22,645.16
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,906.91,665.95
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,932.94,679.79
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,959.28,693.44
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,982.24,704.9
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,997.73,711.76
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,1009.46,716.47
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,1014.36,718.56
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,1015.32,718.48
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,1010.03,714.35
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,1000.76,707.98
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,984.09,697.69
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,963.63,685.22
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,937.71,668.95
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,908.28,650.51
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,872.43,628.46
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,833.55,604.37
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,789.48,577.85
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,742.96,549.15
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,692.29,514.15
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,639.91,476.73
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,583.52,435.64
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,526.19,392.34
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,464.12,343.99
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,403.09,294.63
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,340.16,242.48
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,279.01,190.55
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,216.05,138.12
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,157.06,91.02
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,96.49,49.2
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,45.52,27.11
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,33.22,22.8
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,27.65,17.43
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,13.59,1.39
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,72.11,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,193.28,135.94
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,276.66,218.56
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,371.85,299.88
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,445.42,360.82
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,523.72,422.56
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,588.86,470.66
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,652.15,513.93
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,708.26,550.42
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,763.8,585.4
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,810.07,613.04
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,854.45,638.87
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,890.54,659.3
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,916.14,672.69
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,942.2,687.95
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,964.94,701.06
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,980.17,708.07
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,991.7,712.9
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,996.1,714.02
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,996.61,712.91
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,991.94,709.32
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,983.33,703.4
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,966.86,692.91
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,946.64,680.22
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,920.85,663.2
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,891.56,644.0
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,856.61,622.34
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,818.66,598.56
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,776.14,571.49
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,731.1,542.39
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,680.34,506.68
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,627.92,468.64
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,571.51,426.6
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,514.6,382.89
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,454.03,335.69
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,394.5,287.61
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,332.19,235.64
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,271.69,184.23
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,210.36,133.33
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,153.03,87.92
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,93.71,47.53
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,43.96,31.87
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,32.96,22.32
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,26.92,16.53
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,13.27,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,60.28,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,165.74,112.82
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,247.58,193.63
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,341.55,273.98
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,419.14,338.43
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,502.47,404.65
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,567.63,454.81
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,634.56,503.86
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,688.71,540.53
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,747.09,579.33
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,793.1,608.91
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,837.31,636.79
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,873.72,658.93
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,907.56,679.13
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,925.42,688.16
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,947.79,700.37
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,963.32,708.01
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,975.23,713.4
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,979.52,713.6
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,980.0,711.52
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,974.14,705.84
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,964.47,697.91
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,948.74,687.28
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,929.35,674.44
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,903.6,657.82
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,874.47,639.04
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,839.69,615.94
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,802.02,590.88
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,759.8,561.75
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,715.25,530.81
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,665.67,495.23
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,614.51,457.69
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,559.03,416.05
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,502.46,372.44
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,443.02,326.03
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,384.16,278.54
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,323.17,227.79
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,264.34,178.07
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,201.72,126.77
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,145.58,82.85
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,91.1,46.81
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,44.02,31.61
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,34.47,23.33
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,28.07,17.16
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,13.87,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.15,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,13.91,4.29
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,28.79,17.88
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,44.59,31.41
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,62.73,46.71
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,80.68,61.57
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,98.53,76.01
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,116.32,90.09
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,173.02,135.8
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,243.67,191.12
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,255.12,198.36
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,266.32,205.41
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,285.44,218.55
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,304.48,231.27
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,465.84,350.96
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,630.27,463.91
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,703.52,510.69
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,790.98,565.33
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,874.96,622.84
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,944.89,667.42
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,938.79,664.42
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,929.1,659.96
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,858.3,617.55
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,779.09,564.3
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,738.23,537.23
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,697.31,509.19
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,647.35,474.99
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,606.18,446.29
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,610.61,451.75
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,602.48,447.83
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,605.92,453.22
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,590.59,444.08
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,485.22,364.66
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,395.28,296.72
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,388.69,290.7
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,362.39,266.6
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,304.97,218.88
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,250.1,172.73
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,194.13,126.97
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,143.23,87.39
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,94.1,54.63
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,51.55,38.09
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,40.44,28.39
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,30.46,19.01
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,15.42,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,42.42,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,123.25,78.69
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,201.9,155.89
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,289.65,230.0
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,267.55,214.52
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,233.93,187.5
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,273.49,218.98
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,313.17,249.35
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,227.29,179.57
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,140.08,107.5
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,136.22,104.06
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,132.85,100.88
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,335.88,260.55
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,525.94,400.53
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,406.58,308.7
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,259.0,195.3
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,268.81,202.47
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,278.58,209.08
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,489.35,366.91
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,685.67,504.47
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,819.42,598.77
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,919.47,662.75
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,904.96,652.29
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,887.03,640.9
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,862.89,625.58
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,835.57,608.25
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,802.51,587.11
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,770.43,566.58
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,729.38,538.77
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,686.14,508.34
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,638.05,474.3
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,588.62,438.43
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,534.96,398.53
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,480.89,357.1
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,423.43,312.54
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,366.87,267.11
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,306.18,217.06
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,249.82,169.62
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,192.14,122.25
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,139.06,80.95
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,87.62,47.37
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,44.15,31.81
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,36.24,24.83
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.34,16.3
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,42.64,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,122.8,75.74
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,204.26,157.74
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,294.39,234.85
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,372.15,300.28
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,454.81,367.42
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,332.92,268.88
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,182.05,143.03
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,213.94,168.24
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,246.21,193.07
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,255.51,199.07
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,264.46,204.75
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,275.84,212.04
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,287.09,219.14
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,366.28,279.66
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,446.19,339.3
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,497.79,376.04
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,534.88,401.98
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,753.99,566.32
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,944.81,696.51
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,778.73,577.91
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,590.98,437.02
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,613.3,454.39
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,643.62,476.26
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,762.32,566.91
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,844.27,625.26
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,810.42,602.08
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,773.8,577.6
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,732.71,548.77
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,689.25,517.6
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,641.15,482.24
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,592.25,445.48
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,537.32,403.48
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,482.33,360.32
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,423.85,313.94
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,366.23,266.81
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,306.8,216.92
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,247.58,166.81
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,189.29,118.76
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,135.6,77.09
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,84.08,43.96
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,41.22,29.05
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,34.18,22.81
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,26.81,15.46
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,13.07,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,41.65,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,120.02,70.73
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,203.9,156.68
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,295.61,235.21
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,378.11,304.79
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,467.12,377.44
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,532.65,429.12
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,600.31,480.7
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,662.87,525.93
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,722.57,567.82
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,768.91,598.31
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,813.61,627.08
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,853.5,650.9
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,891.2,672.78
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,909.06,682.89
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,931.45,696.23
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,947.95,704.79
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,960.97,711.1
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,965.53,711.5
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,966.31,709.57
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,961.69,704.6
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,953.21,697.26
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,937.28,686.24
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,917.67,672.93
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,891.78,654.17
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,862.52,633.31
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,828.04,610.01
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,790.65,584.9
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,748.2,556.56
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,703.42,526.04
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,653.81,490.73
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,602.64,453.31
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,547.6,411.07
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,491.84,367.12
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,431.47,319.05
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,372.31,270.41
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,311.25,218.85
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,252.43,168.59
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,192.63,119.02
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,137.15,75.92
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,80.48,39.54
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,36.29,24.89
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,29.89,19.21
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,23.19,12.37
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,40.29,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,116.36,65.03
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,200.9,153.92
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,292.28,232.25
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,376.15,303.04
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,467.2,377.48
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,533.07,429.48
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,601.1,481.39
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,663.68,526.48
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,723.83,568.49
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,770.32,599.26
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,815.16,628.34
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,853.95,651.64
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,882.82,667.69
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,907.98,683.27
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,929.91,696.65
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,945.56,704.68
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,957.69,710.44
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,962.22,710.86
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,962.96,708.93
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,956.72,702.86
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,946.7,694.48
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,930.42,683.19
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,910.53,669.65
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,884.88,652.33
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,855.91,632.84
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,821.26,609.51
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,783.75,584.18
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,740.91,553.89
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,695.82,521.36
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,646.83,485.12
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,596.32,447.02
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,541.14,404.78
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,485.06,360.74
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,426.06,313.92
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,367.79,266.23
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,307.64,215.65
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,249.79,166.47
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,187.77,115.87
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,132.5,73.4
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,79.37,39.89
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,37.32,25.73
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,30.51,19.67
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,23.38,12.2
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,8.1,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,15.78,3.47
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,37.01,23.91
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,57.85,41.64
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,85.25,64.61
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,113.0,87.57
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,185.23,146.99
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,264.51,210.68
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,295.81,234.29
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,326.79,257.25
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,560.98,442.32
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,794.81,612.59
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,828.24,630.78
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,863.88,651.32
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,889.02,666.4
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,911.08,679.37
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,926.87,687.29
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,939.21,692.97
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,943.77,694.71
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,944.68,694.2
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,937.03,687.04
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,933.3,682.72
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,917.22,671.44
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,897.6,658.02
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,713.13,528.35
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,518.46,382.32
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,507.43,375.49
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,495.3,367.07
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,449.85,333.97
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,406.58,302.35
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,465.03,348.43
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,505.81,379.59
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,461.13,345.65
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,416.48,311.38
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,387.65,287.8
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,347.47,253.15
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,295.38,208.43
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,241.63,161.66
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,183.44,113.92
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,129.97,72.92
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,78.33,40.67
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,39.25,27.44
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,31.6,20.58
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,23.57,11.96
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,13.82,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,35.97,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,104.19,49.25
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,189.67,143.73
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,279.98,221.17
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,359.8,288.12
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,445.88,357.89
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,425.44,340.84
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,384.77,307.06
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,535.69,425.77
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,695.76,543.69
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,644.06,501.46
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,570.97,442.13
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,720.04,553.58
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,852.71,643.66
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,802.67,606.72
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,732.47,552.56
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,693.66,521.85
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,665.53,498.22
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,696.08,520.2
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,724.97,540.59
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,763.15,566.88
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,787.2,583.38
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,763.39,565.82
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,738.07,547.51
