Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,792.57,590.2
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,822.6,611.4
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,789.09,588.47
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,756.48,566.51
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,669.45,503.49
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,586.11,440.99
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,587.61,444.86
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,571.16,434.1
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,516.1,391.27
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,460.85,347.48
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,403.82,301.21
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,348.07,254.84
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,290.55,206.5
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,235.86,160.14
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,179.76,114.41
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,128.98,75.69
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,80.16,44.81
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,43.98,31.52
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,33.88,22.5
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,24.42,12.14
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,20.44,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,54.61,20.66
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,137.74,104.02
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,215.81,171.78
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,296.23,240.09
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,375.43,306.1
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,202.23,165.58
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,47.87,33.98
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,92.47,70.25
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,49.75,35.19
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.36,1.2
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,16.72,8.01
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,25.1,14.76
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,104.49,78.74
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,188.5,145.22
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,197.46,151.72
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,206.43,158.26
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,450.43,351.59
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,684.16,528.3
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,808.71,624.23
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,915.15,700.1
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,900.13,688.88
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,881.7,675.86
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,773.8,595.12
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,657.62,503.79
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,595.77,457.1
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,537.06,412.2
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,521.4,401.25
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,503.45,388.24
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,556.39,432.67
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,581.36,453.72
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,527.48,410.13
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,473.19,365.33
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,415.8,317.56
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,359.24,269.17
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,298.75,216.27
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,241.56,165.7
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,182.84,116.03
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,128.74,73.54
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,76.08,39.92
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,37.06,26.14
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,29.74,19.36
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,22.06,10.05
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,12.87,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,71.7,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,179.27,71.13
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,276.94,218.23
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,380.23,310.95
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,457.5,378.42
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,539.55,446.48
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,605.92,499.55
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,673.56,549.58
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,722.99,583.32
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,777.65,619.98
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,823.47,649.49
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,867.22,676.86
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,902.53,697.74
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,934.87,716.28
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,959.93,730.99
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,981.39,743.25
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,996.19,750.03
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,1007.05,754.31
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,1010.05,753.06
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,1008.95,749.32
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,1001.55,742.09
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,990.07,732.43
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,972.57,720.42
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,951.15,706.0
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,923.68,686.77
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,892.62,665.25
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,856.15,641.01
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,816.54,614.59
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,771.71,584.42
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,724.35,551.91
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,672.33,513.5
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,618.55,472.82
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,560.94,428.14
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,502.47,381.41
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,441.36,331.71
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,380.52,280.54
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,316.75,225.5
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,252.6,169.64
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,189.56,116.27
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,130.65,70.15
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,73.58,35.09
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,33.24,23.09
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,26.8,17.09
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,20.13,8.17
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,69.71,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,173.69,54.52
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,271.8,212.27
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,374.67,304.5
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,451.1,370.73
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,532.22,437.56
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,597.96,489.04
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,664.98,537.48
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,719.9,575.12
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,767.4,606.33
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,812.97,635.99
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,856.56,663.71
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,890.87,683.29
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,922.18,700.61
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,947.84,714.46
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,969.99,725.92
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,983.25,731.97
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,992.63,735.65
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,996.54,737.34
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,996.44,736.62
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,989.09,729.93
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,977.76,720.87
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,960.5,709.51
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,939.41,695.77
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,911.66,676.37
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,880.46,654.79
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,844.68,631.39
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,805.84,605.82
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,761.17,575.2
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,714.14,541.84
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,662.93,504.28
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,610.07,464.49
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,552.98,420.56
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,495.33,374.76
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,433.11,324.61
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,372.06,273.63
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,309.44,219.78
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,249.08,167.3
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,187.08,115.57
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,129.68,71.23
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,74.57,37.75
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,34.0,23.69
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,26.93,17.11
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,19.53,6.88
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,26.87,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,73.1,12.37
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,156.82,120.28
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,231.28,187.05
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,290.68,239.03
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,353.91,292.37
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,412.12,340.56
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,473.24,389.6
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,387.02,316.98
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,274.37,221.87
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,291.0,234.35
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,307.08,245.81
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,595.92,477.13
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,862.34,670.09
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,692.3,541.06
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,483.45,376.31
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,531.74,413.31
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,579.65,448.45
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,649.51,500.71
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,704.26,541.4
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,762.21,583.68
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,805.04,614.87
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,763.16,582.96
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,720.55,550.94
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,635.85,486.61
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,555.87,425.17
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,674.7,519.17
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,756.98,582.16
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,693.13,534.54
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,631.08,487.41
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,564.18,436.41
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,499.99,386.86
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,427.3,330.34
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,361.56,278.94
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,301.12,231.93
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,247.09,189.9
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,212.44,161.7
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,178.73,134.02
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,144.19,106.17
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,111.23,80.1
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,79.97,56.99
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,54.15,40.91
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,37.66,25.96
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,21.42,6.82
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,11.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,28.67,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,83.35,4.18
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,177.49,133.94
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,272.43,216.88
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,349.15,281.67
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,432.54,349.3
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,498.98,402.13
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,567.9,455.11
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,547.45,436.48
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,522.01,413.63
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,651.06,511.2
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,779.02,599.38
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,816.82,621.66
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,852.39,642.75
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,735.65,557.38
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,595.22,449.56
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,765.9,575.95
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,918.52,675.46
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,922.19,675.67
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,922.24,675.1
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,587.76,444.3
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,200.73,149.52
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,429.15,325.14
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,642.9,478.12
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,685.72,507.89
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,713.46,528.1
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,732.29,543.52
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,735.1,547.54
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,692.96,518.29
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,649.15,487.31
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,534.31,402.22
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,434.68,327.27
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,451.84,340.74
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,446.33,334.52
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,333.48,249.45
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,246.92,185.65
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,248.1,180.59
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,224.49,152.46
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,169.74,108.28
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,120.92,71.84
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,73.21,42.5
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,43.4,30.98
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,32.24,20.87
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,20.61,4.7
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,12.39,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,6.2,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,12.06,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,33.88,21.21
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,55.01,39.88
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,84.43,65.05
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,122.24,96.85
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,151.74,121.18
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,181.7,145.38
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,236.43,189.59
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,305.25,243.77
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,319.3,253.39
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,345.06,271.97
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,410.61,321.44
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,463.96,360.69
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,596.13,461.46
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,732.92,561.42
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,836.37,633.83
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,927.74,693.34
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,851.3,640.35
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,759.78,573.38
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,746.54,562.77
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,731.35,550.32
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,725.98,546.8
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,718.23,541.57
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,700.64,528.47
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,681.06,514.0
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,642.2,485.56
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,597.41,452.94
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,570.65,433.93
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,547.3,416.88
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,516.28,394.11
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,482.66,368.87
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,403.81,308.76
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,338.49,258.61
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,302.8,230.75
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,266.44,201.53
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,227.02,169.31
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,188.97,138.05
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,149.38,106.22
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,111.85,77.01
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,76.39,52.07
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,49.19,36.26
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,34.0,22.46
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,19.08,2.29
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,10.48,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,28.97,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,81.85,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,176.68,131.73
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,271.78,216.3
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,348.77,281.97
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,432.22,350.37
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,497.76,403.11
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,565.76,455.97
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,621.01,495.99
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,676.44,534.51
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,560.86,442.56
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,406.68,318.48
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,454.91,354.02
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,503.75,388.35
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,700.91,537.0
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,879.48,659.48
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,764.61,575.01
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,630.49,472.8
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,646.22,484.22
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,660.44,493.62
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,633.38,471.95
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,593.84,442.1
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,747.24,556.62
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,860.37,633.77
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,733.36,543.76
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,594.31,440.57
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,680.94,508.16
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,741.41,553.18
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,572.03,429.58
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,414.86,311.2
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,505.17,381.88
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,557.14,420.2
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,502.09,377.43
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,447.79,334.72
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,389.89,288.68
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,334.3,243.03
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,276.41,194.44
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,221.39,147.92
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,165.79,102.9
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,115.73,65.67
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,67.42,36.98
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,38.23,26.56
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,28.5,17.59
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,17.43,0.0
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,58.95,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,157.45,115.66
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,246.57,195.26
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,322.16,259.6
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,408.78,330.26
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,475.23,382.41
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,544.28,434.18
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,603.47,475.7
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,663.36,514.91
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,709.44,542.93
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,754.36,569.03
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,791.18,589.11
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,825.85,607.09
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,847.59,619.09
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,871.02,632.34
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,886.36,641.09
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,898.37,647.88
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,903.46,651.65
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,905.07,653.37
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,907.35,654.96
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,898.98,649.71
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,651.58,482.15
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,377.21,279.45
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,486.88,363.02
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,587.75,435.99
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,679.83,505.49
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,741.74,551.01
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,703.15,524.85
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,659.08,493.82
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,610.1,458.24
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,559.92,420.85
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,504.97,379.05
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,450.4,336.24
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,393.22,290.71
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,335.59,243.44
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,277.14,194.3
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,221.62,147.26
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,164.93,101.29
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,113.69,63.21
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,64.99,34.76
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,36.61,25.16
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,27.26,16.46
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,17.38,0.0
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,10.01,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,101.56,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,204.11,149.94
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,305.89,242.36
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,384.35,309.12
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,469.32,378.04
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,535.58,429.38
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,604.05,479.93
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,656.7,515.92
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,713.27,553.7
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,759.67,584.03
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,804.41,612.73
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,841.06,635.89
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,875.16,657.19
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,892.09,666.01
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,913.29,677.9
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,928.58,685.85
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,940.32,691.62
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,944.41,693.45
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,944.73,693.03
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,938.87,687.4
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,929.21,679.51
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,771.68,572.55
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,595.83,443.22
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,610.38,455.86
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,621.35,464.67
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,710.97,533.11
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,763.09,571.53
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,576.17,434.6
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,400.53,301.06
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,509.05,386.49
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,574.17,435.13
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,518.53,391.45
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,462.15,346.6
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,403.43,298.58
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,345.6,249.94
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,284.82,198.39
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,226.69,148.74
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,168.12,101.09
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,112.14,59.4
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,60.75,30.18
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,32.27,21.59
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,24.14,13.88
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.57,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,74.71,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,195.76,141.95
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,299.48,237.45
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,380.61,307.31
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,468.85,380.05
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,533.52,431.79
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,596.71,480.01
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,654.59,520.41
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,712.51,559.5
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,756.63,588.46
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,799.0,615.71
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,833.78,635.98
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,858.56,649.12
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,883.11,663.05
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,904.46,674.76
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,917.75,681.44
