Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,927.47,685.89
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,930.99,687.41
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,930.8,686.68
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,924.04,680.73
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,913.56,672.52
2016,10,29,12,15,914.0,91.0,3.4,29.0,747.0,897.22,661.6
2016,10,29,12,30,914.0,91.0,3.4,29.0,747.0,877.32,648.44
2016,10,29,12,45,565.5,215.5,3.45,29.0,620.0,703.76,527.41
2016,10,29,13,0,217.0,340.0,3.5,29.0,493.0,519.71,389.4
2016,10,29,13,15,557.5,214.5,3.5,29.0,594.5,656.48,495.83
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,750.2,565.21
2016,10,29,13,45,890.0,87.5,3.55,29.5,671.0,707.53,534.55
2016,10,29,14,0,882.0,86.0,3.6,30.0,646.0,662.71,501.22
2016,10,29,14,15,871.0,84.5,3.6,29.5,613.5,614.17,466.04
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,564.22,428.73
2016,10,29,14,45,831.0,85.0,3.6,29.0,540.0,507.7,384.55
2016,10,29,15,0,802.0,87.0,3.6,29.0,499.0,451.41,339.41
2016,10,29,15,15,778.5,84.0,3.55,28.5,454.5,393.68,292.55
2016,10,29,15,30,755.0,81.0,3.5,28.0,410.0,337.09,245.23
2016,10,29,15,45,720.0,77.0,3.45,28.0,361.5,277.75,194.7
2016,10,29,16,0,685.0,73.0,3.4,28.0,313.0,219.39,145.01
2016,10,29,16,15,635.5,67.0,3.0,27.5,262.0,162.1,98.38
2016,10,29,16,30,586.0,61.0,2.6,27.0,211.0,110.32,60.04
2016,10,29,16,45,507.0,53.0,2.25,26.5,161.0,61.41,32.26
2016,10,29,17,0,428.0,45.0,1.9,26.0,111.0,35.15,23.85
2016,10,29,17,15,214.0,36.0,1.75,25.0,69.0,28.15,16.83
2016,10,29,17,30,0.0,27.0,1.6,24.0,27.0,23.06,0.0
2016,10,29,17,45,0.0,13.5,1.5,23.0,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,36.6,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,149.06,105.32
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,240.11,189.17
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,318.91,256.66
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,409.4,331.13
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,477.17,385.28
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,547.64,439.37
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,609.97,484.52
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,673.41,527.53
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,719.7,557.36
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,764.74,585.58
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,797.82,604.81
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,833.06,625.23
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,859.31,639.17
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,882.55,650.99
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,899.26,658.92
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,912.61,664.74
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,917.26,666.89
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,918.28,666.94
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,909.26,659.36
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,903.86,654.41
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,888.2,644.73
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,869.04,632.92
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,844.71,616.97
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,817.05,598.81
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,783.19,577.24
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,746.59,553.68
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,704.84,526.28
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,660.76,495.06
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,541.79,407.03
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,431.56,324.46
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,458.98,345.03
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,454.69,338.78
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,396.32,291.7
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,338.87,244.08
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,279.09,193.36
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,221.74,144.43
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,163.84,97.6
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,108.63,56.92
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,57.75,28.46
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,30.78,20.17
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,22.56,12.23
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,13.87,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,82.63,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,206.33,145.26
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,313.15,247.49
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,393.61,317.24
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,476.65,386.22
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,542.71,439.05
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,610.57,490.38
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,667.45,529.78
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,724.13,567.75
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,769.09,597.39
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,812.19,625.27
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,839.67,640.66
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,871.45,658.94
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,894.85,671.91
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,914.94,682.69
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,927.82,689.07
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,937.04,693.19
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,939.81,694.56
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,938.78,693.63
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,930.61,686.77
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,918.71,677.65
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,901.35,666.06
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,880.44,652.23
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,853.07,633.16
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,822.52,612.01
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,787.43,588.69
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,749.61,563.4
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,706.34,534.31
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,661.02,501.41
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,611.6,464.54
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,560.89,425.78
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,506.1,382.92
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,450.46,338.2
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,391.83,290.46
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,334.29,242.21
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,274.75,191.35
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,218.15,142.87
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,158.28,94.41
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,105.8,55.85
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,56.15,28.21
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,30.9,20.32
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,22.21,11.83
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,15.25,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,42.28,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,154.68,104.43
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,251.56,196.56
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,329.62,264.23
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,414.71,335.35
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,480.56,388.85
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,549.13,442.48
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,606.23,484.27
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,663.88,524.42
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,560.72,442.24
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,419.81,328.83
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,627.15,490.07
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,822.54,628.75
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,644.39,495.32
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,427.72,326.01
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,486.57,370.41
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,545.23,412.91
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,552.62,417.64
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,559.07,421.96
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,741.83,559.39
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,885.83,657.7
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,748.39,560.36
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,592.06,442.72
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,709.8,533.43
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,797.34,595.37
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,614.4,462.74
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,432.0,323.75
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,446.41,336.26
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,461.22,347.93
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,392.25,296.8
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,334.35,253.52
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,406.16,308.67
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,438.49,329.49
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,290.03,216.56
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,178.39,134.49
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,213.85,153.6
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,210.08,136.66
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,153.79,91.38
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,103.09,54.54
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,55.24,28.28
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,31.94,20.94
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,22.81,11.89
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,15.25,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,20.37,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,123.44,79.7
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,209.95,162.57
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,287.7,229.44
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,374.79,301.99
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,247.38,199.96
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,65.64,48.39
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,355.31,288.47
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,639.29,507.08
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,685.19,537.17
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,730.06,567.15
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,515.55,403.43
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,236.06,180.97
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,249.11,191.16
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,262.15,200.75
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,285.01,217.35
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,294.6,223.8
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,324.99,246.6
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,354.99,268.87
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,631.56,480.95
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,862.46,642.58
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,618.27,466.71
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,353.95,265.37
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,399.38,300.83
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,450.7,338.98
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,474.15,357.74
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,493.36,373.25
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,355.45,270.04
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,218.02,164.8
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,395.61,304.51
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,521.68,397.39
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,464.89,352.25
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,411.32,309.73
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,357.67,266.77
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,306.29,224.65
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,249.55,178.13
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,200.23,137.83
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,150.54,99.01
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,107.66,68.08
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,68.76,44.79
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,46.78,33.46
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,29.22,16.66
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.95,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,5.09,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,9.26,1.85
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,15.29,7.0
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,21.32,12.12
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,27.37,17.22
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,33.42,22.25
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,72.74,54.58
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,115.74,89.21
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,113.92,87.41
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,112.56,86.06
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,181.2,140.77
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,264.95,205.48
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,234.16,180.63
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,216.92,166.6
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,438.06,339.03
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,649.52,492.37
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,537.96,407.35
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,426.72,323.13
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,305.87,232.78
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,182.61,137.88
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,372.86,284.72
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,540.82,405.83
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,273.24,209.21
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.8
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,13.94,5.63
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.01,4.87
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,36.74,24.11
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,60.5,43.4
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,34.39,22.37
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,55.8,39.99
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,102.88,78.11
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,89.77,67.68
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,76.73,57.27
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,102.74,68.35
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,101.46,58.31
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,57.71,33.53
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,35.44,24.21
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,24.32,12.75
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.25,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,15.77,4.7
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,27.87,17.06
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,46.59,33.21
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,64.99,49.0
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,83.74,64.87
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,102.32,80.36
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,96.75,75.43
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,92.33,71.44
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,94.19,72.77
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,96.24,74.24
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,93.41,71.57
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,90.75,69.08
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,115.86,89.3
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,141.17,109.47
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,174.77,136.0
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,208.55,162.28
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,194.33,150.76
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,180.45,139.62
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,162.39,124.96
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,144.67,110.62
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,172.48,132.7
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,200.19,154.5
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,150.43,115.04
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,101.91,76.4
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,140.14,106.93
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,178.41,137.16
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,146.9,112.41
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,115.95,88.0
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,122.0,93.22
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,127.99,98.41
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,122.64,94.35
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,117.3,90.3
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,63.27,46.56
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,9.27,2.06
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,7.88,0.92
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,6.48,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,5.09,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.7,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.77,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.85,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.92,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,10.19,0.68
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,18.55,9.44
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,30.17,19.53
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,41.82,29.58
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,54.12,40.07
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,66.9,50.81
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,118.49,93.85
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,171.78,137.36
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,191.71,152.79
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,211.7,168.08
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,114.21,88.64
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,26.95,16.6
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,28.35,17.73
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,29.76,18.84
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,49.8,35.12
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,69.89,51.23
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,179.58,139.16
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,306.57,237.49
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,269.41,207.77
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,245.55,188.78
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,254.38,195.64
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,263.03,202.27
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,189.34,145.19
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,118.14,89.19
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,296.98,231.61
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,458.12,353.68
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,301.19,233.09
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,146.35,111.38
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,256.87,200.07
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,349.2,271.66
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,316.7,246.08
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,284.71,220.98
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,282.46,217.9
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,268.11,203.26
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,235.25,173.37
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,198.23,139.49
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,148.68,99.91
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,105.54,68.1
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,64.07,41.95
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,42.37,30.13
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,25.76,13.12
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.53,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.18,4.39
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,37.53,24.99
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,65.22,48.96
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,92.76,72.64
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,128.68,103.17
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,158.2,127.95
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,175.39,141.59
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,192.38,154.77
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,214.09,171.67
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,235.85,188.35
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,283.78,226.21
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,332.33,263.82
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,174.05,137.56
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,28.82,18.13
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,33.49,21.91
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,38.15,25.64
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,31.64,20.28
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,25.12,14.93
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,33.04,21.39
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,40.97,27.84
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,29.32,18.34
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.83
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,63.83,46.43
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,110.5,84.04
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,61.02,44.16
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.09,4.27
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,12.55,4.67
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,13.01,5.07
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,177.22,139.6
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,330.77,259.91
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,173.37,135.57
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,24.14,14.37
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,35.76,24.17
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,47.4,33.99
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,41.34,29.02
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,35.28,24.01
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,28.76,18.54
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,22.25,13.01
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,16.21,7.83
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,10.18,3.0
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,5.55,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.95,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,8.8,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,17.62,8.66
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,28.78,18.38
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,39.95,28.0
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,52.14,38.32
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,64.93,48.96
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,38.07,26.37
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.47
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.38,6.39
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,16.71,8.3
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,32.06,20.97
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,47.44,33.5
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,106.84,81.79
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,169.76,131.91
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,150.41,115.94
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,131.68,100.68
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,137.42,105.14
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,143.15,109.57
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,175.69,135.03
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,208.26,160.17
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,214.54,164.94
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,220.73,169.73
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,217.06,166.92
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,213.4,164.17
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,301.39,233.44
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,378.84,292.84
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,219.93,170.14
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,68.93,50.06
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,102.21,77.14
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,135.58,104.08
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,78.23,58.23
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,21.35,11.96
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,97.3,73.92
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,167.94,130.08
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,197.48,145.98
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,197.51,134.29
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,145.74,92.75
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,99.13,58.82
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,56.28,34.07
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,35.68,24.41
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,22.06,9.47
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,11.59,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,23.21,13.1
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,39.51,27.31
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,56.3,41.82
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,74.04,56.96
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,91.62,71.75
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,87.44,68.02
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,84.25,65.08
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,89.27,69.07
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,94.38,73.09
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,118.43,92.65
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,142.62,112.1
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,167.78,132.33
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,193.04,152.47
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,227.49,179.67
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,261.99,206.54
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,133.24,103.57
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,13.95,5.86
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,141.16,110.08
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,275.07,216.46
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,311.12,244.61
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,335.39,263.68
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,320.48,251.99
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,305.87,240.65
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,231.45,181.93
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,168.43,131.53
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,198.11,155.48
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,226.88,178.36
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,173.76,136.07
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,122.39,94.81
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,81.97,62.1
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,41.82,29.16
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,35.3,23.89
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,28.78,18.55
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,25.05,15.48
