Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,113.5,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,276.43,196.93
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,364.46,302.39
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,458.56,389.17
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,528.39,452.47
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,595.54,511.01
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,652.94,556.55
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,710.38,600.13
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,756.97,634.06
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,801.87,665.86
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,837.4,688.59
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,870.2,708.85
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,895.8,724.1
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,917.98,736.71
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,932.09,743.79
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,942.4,748.24
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,946.46,749.34
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,946.54,747.89
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,939.97,741.02
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,929.43,731.57
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,912.81,719.33
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,892.37,704.54
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,865.69,684.09
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,835.52,661.27
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,800.19,635.75
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,761.83,607.98
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,718.12,575.56
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,672.01,539.29
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,621.74,498.82
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,569.85,456.08
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,512.9,408.36
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,455.82,359.19
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,395.69,306.73
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,336.35,253.52
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,273.11,196.23
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,213.47,142.31
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,152.66,90.97
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,97.59,49.96
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,45.68,22.61
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,25.01,15.63
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,12.19,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,105.36,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,257.52,176.07
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,346.51,283.29
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,441.2,367.98
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,511.27,429.31
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,584.09,489.93
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,641.02,533.48
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,691.69,569.83
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,738.03,603.55
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,782.85,635.45
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,818.33,659.14
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,851.17,680.61
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,876.29,695.36
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,898.12,707.69
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,913.04,715.55
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,924.25,720.94
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,927.87,721.19
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,927.63,718.98
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,921.46,712.87
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,911.41,704.3
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,894.78,692.67
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,874.44,678.61
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,848.15,659.57
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,818.48,638.23
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,783.96,614.28
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,746.49,588.1
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,703.64,557.11
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,658.54,522.56
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,608.92,483.5
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,557.77,442.19
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,502.02,396.11
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,445.94,348.39
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,386.98,297.39
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,328.01,245.06
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,266.58,189.9
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,208.04,137.51
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,149.0,88.18
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,95.77,48.91
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,44.8,21.98
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,24.02,14.58
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,11.72,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,90.03,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,228.38,148.54
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,310.16,252.6
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,403.66,337.14
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,473.1,398.41
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,545.48,459.11
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,601.79,502.9
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,658.23,543.59
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,704.53,577.47
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,749.41,609.5
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,777.59,627.23
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,809.88,648.47
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,834.48,664.35
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,856.01,678.0
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,870.02,686.23
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,880.56,692.08
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,884.76,692.88
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,885.32,691.26
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,879.59,685.33
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,870.19,677.0
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,854.04,665.34
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,834.41,651.33
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,809.24,632.16
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,780.95,610.87
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,746.6,586.38
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,709.61,559.88
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,667.45,528.02
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,623.42,493.54
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,575.86,455.48
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,527.06,415.59
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,473.65,371.14
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,419.75,325.25
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,363.06,276.57
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,307.74,227.93
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,249.47,176.43
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,194.8,128.49
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,138.28,82.31
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,89.6,46.99
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,43.66,22.32
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,24.78,14.68
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,12.19,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.34,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.48,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,13.43,5.31
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,20.4,11.42
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,28.3,18.28
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,36.21,25.09
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,44.13,31.76
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,52.06,38.32
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,32.96,22.13
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,13.91,6.04
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,96.53,74.87
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,188.2,149.33
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,186.02,147.02
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,184.03,145.01
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,129.97,100.83
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,79.2,59.25
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,71.73,53.12
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,64.26,46.99
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,65.2,47.62
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,66.14,48.26
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,73.15,53.92
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,80.16,59.59
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,99.13,74.9
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,118.32,90.35
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,95.27,71.86
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,72.66,53.67
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,42.32,29.05
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,12.07,4.28
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,13.46,5.45
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,14.85,6.63
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,50.68,36.21
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,86.64,65.79
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,77.72,58.62
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,68.84,51.46
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,59.06,43.48
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,49.26,35.39
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,39.48,27.26
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,29.7,19.01
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,20.4,11.07
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,11.11,3.39
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.55,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,80.05,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,203.91,115.88
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,298.37,240.44
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,391.4,325.67
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,462.9,389.41
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,537.74,453.21
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,597.44,501.55
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,657.71,547.21
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,705.59,582.01
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,752.16,614.93
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,782.74,634.18
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,817.52,656.29
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,843.27,671.68
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,865.94,684.68
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,881.73,693.0
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,894.01,698.86
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,899.66,701.44
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,901.56,701.56
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,896.48,695.86
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,887.61,687.74
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,872.04,676.12
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,852.85,662.12
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,828.56,643.68
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,800.93,623.01
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,766.81,598.7
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,729.82,572.31
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,688.21,541.28
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,644.33,507.15
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,595.62,468.66
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,545.45,428.12
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,491.51,383.62
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,437.17,337.59
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,379.12,287.92
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,321.26,237.17
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,261.4,183.99
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,204.36,133.54
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,146.05,85.52
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,93.66,47.26
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,44.03,21.03
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,23.13,13.39
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,11.32,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,70.81,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,182.16,93.35
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,270.35,214.97
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,360.0,295.16
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,430.32,355.98
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,504.62,417.2
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,560.41,460.65
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,616.63,502.09
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,660.42,534.31
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,707.61,568.46
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,743.16,592.66
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,776.41,614.84
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,803.68,631.76
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,828.12,646.55
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,843.34,653.9
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,855.23,659.02
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,741.39,576.66
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,603.75,471.06
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,742.59,577.51
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,847.8,650.04
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,833.24,638.86
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,815.35,626.48
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,796.0,612.32
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,768.33,592.36
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,735.32,569.51
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,699.78,544.23
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,658.42,512.28
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,615.4,478.63
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,567.55,441.53
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,518.76,402.85
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,466.03,360.19
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,413.67,316.72
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,357.11,269.3
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,302.78,222.61
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,245.42,173.17
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,192.42,127.83
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,138.6,84.81
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,91.7,51.08
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,48.06,26.9
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,28.84,17.83
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,13.84,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,38.08,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,108.8,45.77
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,195.21,151.38
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,281.67,227.75
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,350.27,287.67
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,426.91,352.35
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,229.75,191.94
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.27,2.21
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.12,3.8
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,46.94,33.95
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,81.22,62.44
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,70.76,53.58
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,60.49,44.95
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,85.33,65.43
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,111.31,86.66
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,115.11,89.63
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,118.91,92.64
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,170.08,134.1
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,221.88,175.32
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,194.72,153.32
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,168.29,131.98
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,190.76,150.24
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,212.96,168.12
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,162.42,127.54
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,113.42,87.87
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,140.3,109.94
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,167.13,131.82
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,157.21,124.18
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,147.48,116.73
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,208.14,166.66
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,259.37,207.06
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,226.73,180.3
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,196.84,155.97
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,164.7,129.12
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,134.13,103.5
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,102.87,77.87
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,74.81,55.15
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,49.57,34.98
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,29.65,18.67
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,15.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,29.9,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,82.01,27.68
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,174.39,136.94
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,256.65,211.26
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,324.33,270.77
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,397.12,332.49
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,457.81,382.32
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,521.0,432.31
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,573.86,472.28
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,623.69,508.8
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,607.14,491.68
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,589.8,474.26
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,616.68,492.54
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,641.86,508.92
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,657.74,517.96
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,671.33,525.32
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,680.05,530.62
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,686.63,534.43
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,556.49,434.13
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,429.04,334.16
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,425.19,331.76
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,420.89,328.32
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,433.04,337.35
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,443.36,344.78
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,357.05,278.27
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,268.21,209.08
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,225.77,176.39
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,192.11,150.03
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,185.01,144.75
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,177.82,139.3
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,195.54,153.75
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,206.62,162.41
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,183.05,143.72
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,160.34,125.61
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,135.06,105.04
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,110.94,85.28
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,87.23,66.0
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,65.12,47.95
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,45.1,31.38
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,26.45,15.88
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,13.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,42.8,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,117.11,30.07
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,205.52,159.72
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,292.45,238.95
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,214.77,177.43
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,104.6,83.4
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,127.05,102.58
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,159.48,129.63
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,112.85,89.98
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,78.86,60.79
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,124.23,98.18
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,170.8,135.77
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,144.68,114.02
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,119.98,93.49
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,136.4,106.52
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,152.84,119.45
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,263.73,209.5
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,367.58,291.69
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,281.66,222.22
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,190.6,148.33
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,308.19,243.48
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,425.72,336.19
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,467.48,369.45
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,514.3,406.01
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,598.57,475.22
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,660.22,525.47
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,513.82,408.35
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,375.05,296.19
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,291.22,229.63
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,210.46,164.96
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,225.72,177.48
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,239.09,187.71
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,210.63,164.39
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,182.93,141.54
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,193.6,143.33
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,183.01,124.76
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,131.53,83.4
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,88.65,52.2
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,48.56,28.34
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,28.24,16.9
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,14.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,36.4,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,101.26,12.83
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,187.05,141.71
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,269.61,216.39
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,331.05,270.96
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,396.34,327.11
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,460.08,379.97
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,523.58,431.14
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,619.84,507.03
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,716.51,579.81
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,757.99,609.26
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,797.52,637.1
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,826.4,657.5
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,845.45,670.64
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,865.65,684.93
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,882.57,696.9
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,889.36,700.36
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,892.47,701.3
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,757.61,599.11
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,595.09,468.81
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,741.06,585.34
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,849.42,665.18
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,825.11,646.9
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,797.48,626.84
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,764.15,602.62
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,727.98,576.27
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,686.26,544.32
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,642.41,509.62
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,594.21,471.46
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,544.61,431.23
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,490.04,385.29
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,435.43,338.25
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,377.45,287.88
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,320.62,237.45
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,260.99,184.24
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,204.56,134.32
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,146.57,86.68
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,95.01,48.93
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,44.79,21.28
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,23.19,13.14
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
