Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,53.0,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,137.5,0.98
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,240.37,185.67
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,342.24,279.5
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,415.74,344.63
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,493.97,410.8
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,549.72,456.66
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,611.56,504.59
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,661.66,539.96
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,710.85,573.43
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,748.35,597.22
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,783.67,618.88
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,811.45,636.42
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,836.34,651.83
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,846.85,656.03
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,860.99,662.98
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,867.74,665.01
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,870.94,664.57
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,868.21,659.11
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,861.84,651.24
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,847.7,641.07
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,830.08,628.73
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,807.54,611.94
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,781.7,593.06
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,748.76,571.14
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,713.09,547.2
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,672.73,518.24
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,630.2,486.77
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,582.9,450.69
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,534.31,412.61
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,482.38,370.99
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,428.87,326.82
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,372.03,278.9
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,316.36,230.8
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,257.42,179.81
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,201.73,131.67
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,144.89,85.8
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,94.56,49.28
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,45.09,21.73
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,23.19,13.12
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,11.44,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,44.91,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,211.38,164.73
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,377.14,313.75
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,451.56,381.83
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,530.03,450.68
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,592.3,503.09
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,655.5,552.62
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,698.87,584.48
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,747.06,619.1
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,787.02,646.44
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,824.8,671.54
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,852.08,687.64
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,876.24,701.13
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,894.34,710.43
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,908.86,717.31
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,915.01,719.84
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,917.29,719.8
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,912.96,714.21
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,904.7,706.08
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,890.29,695.44
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,872.08,682.3
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,847.47,663.49
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,819.33,642.34
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,785.68,618.48
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,748.96,592.37
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,706.87,560.36
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,662.32,524.86
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,613.29,487.08
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,562.6,446.82
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,507.52,401.02
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,452.02,353.54
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,392.69,302.02
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,334.07,249.74
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,272.94,194.54
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,213.22,140.88
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,153.04,90.46
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,98.55,49.62
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,46.85,21.26
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,22.34,12.83
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,10.94,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,57.8,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,146.74,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,248.22,191.76
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,346.34,286.06
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,419.2,351.57
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,491.97,414.28
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,551.71,463.1
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,612.17,509.82
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,661.11,546.84
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,709.07,582.31
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,747.32,608.67
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,783.41,633.0
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,810.95,651.35
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,835.59,667.55
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,845.46,671.72
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,858.93,678.67
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,865.43,680.87
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,868.39,680.72
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,865.17,676.35
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,858.34,669.63
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,844.43,659.58
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,827.06,647.24
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,803.98,629.71
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,777.73,610.04
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,745.19,587.0
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,709.95,561.92
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,669.61,531.04
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,627.21,497.98
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,582.52,462.36
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,534.26,423.16
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,481.56,379.48
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,428.58,334.37
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,371.95,285.49
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,316.5,236.5
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,257.81,184.62
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,202.35,135.65
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,144.67,87.78
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,94.75,50.53
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,46.85,23.28
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,23.21,13.39
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,11.44,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.13,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,34.78,21.81
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,57.97,43.49
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,94.55,75.82
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,126.09,103.72
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,154.71,128.5
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,183.9,153.25
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,151.95,125.13
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,113.2,91.08
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,288.44,240.92
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,464.08,383.64
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,341.72,281.01
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,204.4,164.95
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,149.93,119.84
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,98.56,76.84
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,97.97,76.3
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,97.41,75.76
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,172.39,137.43
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,249.17,199.09
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,164.41,130.34
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,83.89,64.14
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,47.46,34.03
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,11.15,3.7
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,96.82,75.17
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,185.58,147.8
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,125.31,98.6
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,67.03,50.53
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,93.82,73.1
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,120.89,95.88
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,135.01,107.8
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,148.47,119.14
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,132.38,105.99
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,116.79,93.23
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,100.21,79.46
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,83.88,65.74
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,67.07,51.48
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,50.46,37.15
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,35.39,23.96
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,20.42,11.07
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,10.2,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.85,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.7,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.55,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.41,0.83
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,9.26,2.49
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,11.12,4.13
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,32.95,23.26
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,54.86,42.27
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,39.95,29.15
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,25.07,16.13
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,64.68,50.23
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,105.98,85.33
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,106.7,85.75
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,107.49,86.29
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,63.31,48.66
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,20.45,11.94
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,67.99,52.59
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,116.83,93.89
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,84.36,66.39
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,53.06,39.8
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,44.66,32.59
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,36.27,25.39
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,55.85,42.11
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,75.45,58.8
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,67.51,52.11
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,59.56,45.44
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,52.09,39.14
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,44.62,32.83
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,94.49,75.61
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,144.39,118.05
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,129.32,105.64
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,114.64,93.55
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,98.27,79.65
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,82.09,65.74
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,66.2,51.86
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,50.47,37.94
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,35.4,24.46
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,20.42,11.34
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,10.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,8.33,0.76
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.89,6.14
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,20.86,12.39
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,27.83,18.62
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,34.81,24.79
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,41.8,30.89
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,36.68,26.39
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,31.56,21.88
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,53.0,40.31
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,74.48,58.55
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,55.34,42.02
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,36.25,25.56
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,36.72,25.87
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,37.19,26.17
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,40.46,28.91
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,43.72,31.65
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,108.37,86.22
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,176.29,142.57
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,156.04,125.67
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,136.26,109.24
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,155.02,124.95
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,173.74,140.56
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,159.49,128.81
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,145.51,117.3
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,141.96,114.53
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,138.44,111.78
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,158.75,129.12
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,178.27,145.69
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,120.3,97.14
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,64.2,49.61
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,57.66,44.14
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,51.12,38.61
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,44.13,32.63
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,37.14,26.59
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,29.69,20.11
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,22.25,13.55
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,15.29,7.32
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.33,1.25
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.77,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,14.84,5.66
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,25.06,15.65
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,37.64,26.95
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,51.16,39.02
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,64.61,50.87
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,78.01,62.51
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,46.46,35.05
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,17.62,9.82
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,41.34,30.43
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,65.14,50.78
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,42.29,31.0
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,19.5,11.27
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,28.81,19.25
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,38.12,27.15
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,132.65,107.27
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,233.56,189.94
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,183.12,148.1
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,134.64,107.91
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,116.27,92.74
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,98.24,77.72
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,168.13,136.04
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,238.92,193.63
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,339.5,276.55
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,416.34,338.57
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,299.9,244.45
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,180.92,146.46
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,106.35,84.85
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,34.38,23.91
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,60.94,46.76
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,87.63,69.63
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,218.6,175.54
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,305.01,235.82
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,250.05,185.43
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,197.63,137.8
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,143.27,91.61
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,95.58,54.82
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,50.16,26.7
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,24.12,14.37
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,11.88,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,102.2,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,229.38,164.98
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,332.55,275.14
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,408.31,346.86
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,488.61,419.85
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,550.9,474.91
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,614.36,528.46
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,663.71,567.07
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,712.14,603.87
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,612.42,520.29
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,476.87,403.28
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,343.45,288.93
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,194.69,159.55
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,161.98,131.63
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,130.73,104.84
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,169.16,136.96
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,207.91,168.98
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,183.98,148.54
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,160.73,128.81
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,170.08,136.56
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,179.34,144.22
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,160.42,128.59
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,141.91,113.3
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,121.8,96.71
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,102.0,80.31
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,111.08,87.85
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,120.15,95.35
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,123.43,98.43
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,126.68,101.52
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,109.42,87.26
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,92.34,73.07
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,82.89,65.37
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,73.5,57.61
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,154.65,117.83
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,199.3,141.59
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,145.98,96.43
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,99.71,60.71
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,54.04,31.71
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,29.11,18.49
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,14.68,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,71.45,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,187.97,132.09
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,287.86,237.27
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,361.8,304.88
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,441.13,373.79
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,501.37,424.32
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,563.14,473.82
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,613.06,511.57
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,662.59,546.96
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,697.78,569.89
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,735.5,594.2
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,764.5,612.18
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,790.9,628.06
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,631.25,506.53
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,440.08,353.85
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,448.56,361.22
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,456.34,366.67
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,410.37,328.86
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,353.37,282.73
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,375.27,300.03
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,406.45,323.69
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,398.44,316.79
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,390.11,309.92
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,298.36,237.71
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,213.5,169.75
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,289.08,231.52
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,357.77,285.34
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,454.42,361.72
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,514.8,405.82
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,400.66,315.23
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,304.8,239.85
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,315.53,244.72
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,305.23,229.06
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,249.21,180.09
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,196.98,134.75
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,143.84,91.68
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,97.48,56.84
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,52.86,29.34
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,26.98,16.64
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.04,8.12
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,34.26,23.83
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,54.12,41.99
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,73.38,59.53
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,94.27,78.25
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,115.19,96.73
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,120.05,100.82
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,125.17,105.02
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,129.93,108.74
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,134.97,112.67
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,145.06,121.15
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,155.2,129.63
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,193.41,162.69
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,231.84,195.65
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,194.57,163.12
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,158.56,131.68
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,196.27,164.16
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,233.99,196.34
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,325.56,275.91
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,414.86,352.36
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,367.74,311.97
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,332.35,281.45
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,287.14,242.8
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,243.97,205.73
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,317.65,270.41
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,376.24,320.98
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,355.68,303.36
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,334.03,284.64
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,254.95,216.06
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,181.8,152.96
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,161.8,136.01
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,142.33,119.3
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,122.03,101.49
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,102.32,84.09
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,81.31,65.73
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,61.76,48.54
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,43.15,31.79
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,25.64,16.28
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,12.99,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,81.51,0.0
